,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,��,�~100mm,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,Instrument failure,,,""
2012/7/12 5:00,-1223 ,-2058 ,DS,DS,50.2 ,43.7 ,45.5 ,46.3 ,0.21 ,43.0 ,45.6 ,35.5 ,43.9 ,45.5 ,43.6 ,45.7 ,43.6 ,45.2 ,45.3 ,46.7 ,47.4 ,45.6 ,62.4 ,187.0 ,31.1 ,31.2 ,26.7 ,5.55 ,515 ,0 ,16.63 ,0 ,0.47 ,27.6 ,0.24 ,0.23 ,2.53 ,1.60 ,0.20 ,60.45 ,33 ,63.13 ,"�@After 7/5 23:00, FPC skimmer surge tank level of unit 4�FCorresponding value of temporary instrument is described due to isolation of main instrument, �AAfter 7/12 5:00, flow rate values are adjusted according to the temperature and the  pressure under usage conditions, �BAfter 7/12 5:00, the Suppression Chamber temperature has been changed from the average temerature (TRS-16-720A, 720B) to the representative point local temperature."
2012/7/12 11:00,-1194 ,-2047 ,DS,DS,50.2 ,43.7 ,45.5 ,46.4 ,0.19 ,43.2 ,45.6 ,35.6 ,43.7 ,45.4 ,43.5 ,45.6 ,43.5 ,45.1 ,45.2 ,46.5 ,47.3 ,45.8 ,62.7 ,186.9 ,31.1 ,31.2 ,26.7 ,5.52 ,515 ,0 ,16.63 ,0 ,0.46 ,-,-,0.23 ,2.53 ,1.60 ,0.20 ,60.94 ,34 ,61.88 ,""
2012/7/12 17:00,-1183 ,-2045 ,DS,DS,50.3 ,43.8 ,45.6 ,46.4 ,0.18 ,43.2 ,45.6 ,35.5 ,43.8 ,45.4 ,43.5 ,45.7 ,43.5 ,45.2 ,45.3 ,46.6 ,47.3 ,45.9 ,62.7 ,186.8 ,31.1 ,31.2 ,26.7 ,5.55 ,515 ,0 ,16.63 ,0 ,0.46 ,26.9 ,0.24 ,0.23 ,2.53 ,1.60 ,0.20 ,62.53 ,34 ,62.89 ,""
2012/7/12 23:00,-1189 ,-2049 ,DS,DS,50.3 ,43.8 ,45.5 ,46.4 ,0.19 ,43.1 ,45.7 ,35.5 ,43.8 ,45.5 ,43.5 ,45.7 ,43.5 ,45.2 ,45.3 ,46.7 ,47.4 ,45.9 ,62.6 ,186.8 ,31.2 ,31.3 ,26.7 ,5.57 ,515 ,0 ,16.63 ,0 ,0.47 ,26.8 ,0.25 ,0.23 ,2.53 ,1.60 ,0.20 ,61.53 ,34 ,61.00 ,""
2012/7/13 5:00,-1190 ,-2051 ,DS,DS,50.3 ,43.8 ,45.6 ,46.4 ,0.18 ,43.0 ,45.7 ,35.5 ,43.8 ,45.5 ,43.5 ,45.7 ,43.5 ,45.2 ,45.4 ,46.7 ,47.4 ,45.9 ,62.5 ,186.7 ,31.2 ,31.2 ,26.6 ,5.54 ,515 ,0 ,16.63 ,0 ,0.47 ,27.7 ,0.24 ,0.23 ,2.53 ,1.60 ,0.20 ,61.53 ,34 ,60.64 ,""
2012/7/13 11:00,-1189 ,-2047 ,DS,DS,50.4 ,43.8 ,45.6 ,46.4 ,0.18 ,43.0 ,45.7 ,35.6 ,43.8 ,45.5 ,43.5 ,45.7 ,43.4 ,45.2 ,45.3 ,46.6 ,47.4 ,45.9 ,62.4 ,186.7 ,31.1 ,31.3 ,26.6 ,5.57 ,515 ,0 ,16.63 ,0 ,0.46 ,27.1 ,0.25 ,0.23 ,2.53 ,1.58 ,0.20 ,59.68 ,34 ,52.05 ,""
2012/7/13 17:00,-1180 ,-2040 ,DS,DS,50.5 ,43.9 ,45.7 ,46.4 ,0.18 ,43.0 ,45.8 ,35.7 ,43.9 ,45.6 ,43.6 ,45.8 ,43.5 ,45.2 ,45.5 ,46.8 ,47.5 ,46.0 ,62.4 ,186.6 ,31.2 ,31.3 ,26.6 ,5.41 ,515 ,0 ,16.63 ,0 ,0.46 ,27.0 ,0.24 ,0.23 ,2.53 ,1.58 ,0.20 ,59.68 ,34 ,51.42 ,""
2012/7/13 23:00,-1189 ,-2047 ,DS,DS,50.6 ,44.1 ,45.7 ,46.5 ,0.18 ,43.2 ,45.9 ,35.8 ,43.9 ,45.6 ,43.7 ,45.9 ,43.6 ,45.3 ,45.5 ,46.8 ,47.5 ,46.0 ,62.4 ,186.6 ,31.2 ,31.3 ,26.7 ,5.38 ,515 ,0 ,16.63 ,0 ,0.46 ,26.9 ,0.25 ,0.23 ,2.53 ,1.58 ,0.20 ,59.77 ,34 ,50.27 ,""
2012/7/14 5:00,-1180 ,-2046 ,DS,DS,50.7 ,44.1 ,45.9 ,46.5 ,0.18 ,43.3 ,46.1 ,35.7 ,44.0 ,45.6 ,43.7 ,45.9 ,43.6 ,45.3 ,45.5 ,46.8 ,47.5 ,46.0 ,62.7 ,186.5 ,31.2 ,31.3 ,26.7 ,5.41 ,515 ,0 ,16.63 ,0 ,0.46 ,27.0 ,0.24 ,0.23 ,2.53 ,1.58 ,0.20 ,58.44 ,34 ,49.10 ,""
2012/7/14 11:00,-1180 ,-2043 ,DS,DS,50.8 ,44.1 ,46.0 ,46.6 ,0.19 ,43.2 ,46.1 ,35.8 ,44.1 ,45.7 ,43.7 ,46.0 ,43.6 ,45.3 ,45.5 ,46.9 ,47.6 ,46.1 ,62.6 ,186.5 ,31.2 ,31.3 ,26.8 ,5.41 ,515 ,0 ,16.63 ,0 ,0.46 ,27.0 ,0.24 ,0.23 ,2.53 ,1.58 ,0.20 ,58.44 ,34 ,49.49 ,""
2012/7/14 17:00,-1205 ,-2057 ,DS,DS,51.0 ,44.3 ,46.1 ,46.5 ,0.19 ,43.6 ,45.8 ,35.6 ,44.2 ,45.7 ,43.7 ,46.0 ,43.6 ,45.2 ,45.4 ,46.9 ,47.9 ,46.1 ,62.7 ,186.6 ,31.2 ,31.3 ,26.7 ,5.41 ,515 ,0 ,16.63 ,0 ,0.46 ,27.0 ,0.24 ,0.23 ,2.53 ,1.58 ,0.20 ,59.20 ,34 ,47.29 ,""
2012/7/14 23:00,-1222 ,-2060 ,DS,DS,50.9 ,44.3 ,46.1 ,46.6 ,0.19 ,43.6 ,45.6 ,35.6 ,44.1 ,45.8 ,43.7 ,46.0 ,43.6 ,45.3 ,45.4 ,47.0 ,47.9 ,46.1 ,62.7 ,186.7 ,31.3 ,31.3 ,26.7 ,5.40 ,515 ,0 ,16.63 ,0 ,0.46 ,27.0 ,0.24 ,0.23 ,2.53 ,1.58 ,0.20 ,58.25 ,34 ,44.64 ,""
2012/7/15 5:00,-1212 ,-2060 ,DS,DS,51.0 ,44.3 ,46.1 ,46.6 ,0.21 ,43.5 ,45.6 ,35.6 ,44.1 ,45.7 ,43.7 ,46.0 ,43.6 ,45.2 ,45.3 ,46.9 ,47.9 ,46.1 ,62.6 ,186.6 ,31.3 ,31.4 ,26.5 ,5.52 ,515 ,0 ,16.63 ,0 ,0.46 ,26.5 ,0.24 ,0.23 ,2.53 ,1.58 ,0.20 ,58.44 ,34 ,44.11 ,""
2012/7/15 11:00,-1219 ,-2062 ,DS,DS,51.1 ,44.4 ,46.2 ,46.6 ,0.21 ,43.6 ,45.7 ,35.6 ,44.2 ,45.8 ,43.8 ,46.1 ,43.7 ,45.3 ,45.5 ,47.0 ,48.0 ,46.2 ,62.7 ,186.6 ,31.3 ,31.4 ,26.3 ,5.53 ,515 ,0 ,16.63 ,0 ,0.46 ,26.3 ,0.24 ,0.23 ,2.53 ,1.58 ,0.20 ,58.53 ,34 ,41.05 ,""
2012/7/15 17:00,-1213 ,-2060 ,DS,DS,51.2 ,44.4 ,46.2 ,46.6 ,0.21 ,43.5 ,45.8 ,35.6 ,44.2 ,45.8 ,43.8 ,46.1 ,43.6 ,45.3 ,45.5 ,47.0 ,48.0 ,46.2 ,62.6 ,186.6 ,31.3 ,31.4 ,26.1 ,5.52 ,515 ,0 ,16.63 ,0 ,0.46 ,26.5 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,58.44 ,34 ,37.43 ,""
2012/7/15 23:00,-1228 ,-2063 ,DS,DS,51.3 ,44.5 ,46.3 ,46.7 ,0.21 ,43.6 ,46.2 ,35.6 ,44.3 ,45.9 ,43.9 ,46.2 ,43.7 ,45.3 ,45.6 ,47.1 ,48.0 ,46.3 ,62.7 ,186.7 ,31.3 ,31.4 ,26.0 ,5.53 ,515 ,0 ,16.63 ,0 ,0.46 ,25.9 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,58.25 ,34 ,36.41 ,""
2012/7/16 5:00,-1218 ,-2062 ,DS,DS,51.4 ,44.5 ,46.4 ,46.6 ,0.21 ,43.9 ,45.9 ,35.6 ,44.3 ,46.0 ,43.9 ,46.2 ,43.7 ,45.3 ,45.6 ,47.2 ,48.1 ,46.3 ,62.6 ,186.7 ,31.3 ,31.4 ,26.0 ,5.52 ,515 ,0 ,16.63 ,0 ,0.46 ,25.9 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,58.91 ,33 ,35.25 ,""
2012/7/16 11:00,-1215 ,-2058 ,DS,DS,51.5 ,44.6 ,46.4 ,46.5 ,0.21 ,43.8 ,46.1 ,35.8 ,44.4 ,46.0 ,43.9 ,46.2 ,43.6 ,45.3 ,45.7 ,47.2 ,48.1 ,46.3 ,62.3 ,186.7 ,31.4 ,31.4 ,26.1 ,5.49 ,515 ,0 ,16.63 ,0 ,0.46 ,25.8 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,58.25 ,33 ,33.57 ,""
2012/7/16 17:00,-1193 ,-2050 ,DS,DS,51.7 ,44.7 ,46.5 ,46.5 ,0.21 ,43.9 ,46.1 ,36.0 ,44.5 ,46.1 ,44.0 ,46.3 ,43.7 ,45.4 ,45.8 ,47.3 ,48.2 ,46.3 ,61.8 ,186.6 ,31.4 ,31.4 ,26.4 ,5.53 ,515 ,0 ,16.63 ,0 ,0.46 ,25.8 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,59.39 ,33 ,33.66 ,""
2012/7/16 23:00,-1204 ,-2053 ,DS,DS,51.9 ,44.8 ,46.6 ,46.5 ,0.20 ,44.0 ,46.3 ,36.1 ,44.6 ,46.1 ,44.0 ,46.3 ,43.6 ,45.4 ,45.8 ,47.4 ,48.2 ,46.4 ,61.7 ,186.7 ,31.3 ,31.4 ,26.6 ,5.52 ,515 ,0 ,16.63 ,0 ,0.46 ,26.0 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,58.53 ,34 ,35.45 ,""
2012/7/17 5:00,-1197 ,-2053 ,DS,DS,52.1 ,45.0 ,46.7 ,46.6 ,0.19 ,44.1 ,46.3 ,36.3 ,44.6 ,46.1 ,44.0 ,46.4 ,43.7 ,45.4 ,45.8 ,47.4 ,48.2 ,46.5 ,61.6 ,186.7 ,31.3 ,31.5 ,26.9 ,5.50 ,515 ,0 ,16.63 ,0 ,0.46 ,25.8 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,57.97 ,34 ,36.35 ,""
2012/7/17 11:00,-1205 ,-2052 ,DS,DS,52.2 ,45.0 ,46.8 ,46.6 ,0.18 ,44.2 ,46.2 ,36.4 ,44.7 ,46.2 ,44.1 ,46.4 ,43.8 ,45.5 ,45.9 ,47.5 ,48.4 ,46.4 ,61.6 ,186.8 ,31.3 ,31.5 ,27.4 ,5.52 ,515 ,0 ,16.63 ,0 ,0.46 ,25.8 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,58.25 ,35 ,35.72 ,""
2012/7/17 17:00,-1217 ,-2057 ,DS,DS,52.3 ,45.1 ,46.9 ,46.5 ,0.19 ,44.1 ,46.5 ,36.4 ,44.7 ,46.2 ,44.1 ,46.4 ,43.6 ,45.5 ,46.0 ,47.5 ,48.3 ,46.5 ,61.4 ,186.8 ,31.4 ,31.5 ,27.7 ,5.50 ,515 ,0 ,16.63 ,0 ,0.46 ,26.2 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,58.91 ,36 ,39.34 ,""
2012/7/17 23:00,-1234 ,-2062 ,DS,DS,52.3 ,45.0 ,46.9 ,46.5 ,0.19 ,44.0 ,46.5 ,36.2 ,44.7 ,46.3 ,44.0 ,46.4 ,43.6 ,45.5 ,45.9 ,47.5 ,48.4 ,46.5 ,61.5 ,187.0 ,31.4 ,31.5 ,27.7 ,5.49 ,515 ,0 ,16.63 ,0 ,0.46 ,25.5 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,57.78 ,36 ,32.79 ,""
2012/7/18 5:00,-1225 ,-2062 ,DS,DS,52.3 ,44.9 ,46.9 ,46.7 ,0.21 ,44.2 ,46.4 ,36.1 ,44.6 ,46.2 ,44.0 ,46.4 ,43.7 ,45.5 ,45.8 ,47.5 ,48.4 ,46.6 ,61.4 ,186.9 ,31.4 ,31.5 ,27.6 ,5.50 ,515 ,0 ,16.63 ,0 ,0.46 ,25.8 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,57.97 ,37 ,32.83 ,""
2012/7/18 11:00,-1219 ,-2061 ,DS,DS,52.4 ,45.1 ,47.0 ,46.7 ,0.21 ,44.4 ,46.5 ,36.1 ,44.7 ,46.3 ,44.0 ,46.4 ,43.8 ,45.5 ,45.9 ,47.5 ,48.5 ,46.7 ,61.4 ,186.9 ,31.4 ,31.6 ,27.5 ,5.49 ,515 ,0 ,16.63 ,0 ,0.46 ,25.0 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,58.16 ,37 ,33.31 ,""
2012/7/18 17:00,-1185 ,-2051 ,DS,DS,52.4 ,45.0 ,47.0 ,46.9 ,0.22 ,44.4 ,46.6 ,36.2 ,44.8 ,46.4 ,44.1 ,46.6 ,44.1 ,45.5 ,46.0 ,47.6 ,48.6 ,46.7 ,61.5 ,186.6 ,31.4 ,31.5 ,27.3 ,5.45 ,515 ,0 ,16.63 ,0 ,0.46 ,25.7 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,57.97 ,36 ,31.60 ,""
2012/7/18 23:00,-1183 ,-2051 ,DS,DS,52.4 ,45.2 ,47.1 ,47.2 ,0.22 ,44.5 ,46.5 ,36.1 ,44.9 ,46.4 ,44.1 ,46.6 ,44.1 ,45.8 ,46.0 ,47.6 ,48.7 ,46.8 ,61.2 ,186.5 ,31.4 ,31.6 ,27.3 ,5.43 ,515 ,0 ,16.63 ,0 ,0.46 ,25.5 ,0.24 ,0.23 ,2.51 ,1.57 ,0.20 ,57.97 ,35 ,28.81 ,""
2012/7/19 5:00,-1178 ,-2049 ,DS,DS,52.3 ,45.1 ,47.0 ,46.8 ,0.22 ,44.1 ,46.3 ,36.2 ,44.8 ,46.4 ,44.0 ,46.4 ,43.1 ,45.7 ,46.0 ,47.6 ,48.7 ,46.6 ,61.1 ,186.3 ,31.4 ,31.6 ,27.3 ,5.43 ,515 ,0 ,16.63 ,0 ,0.46 ,25.3 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,57.78 ,35 ,28.86 ,""
2012/7/19 11:00,-1221 ,-2056 ,DS,DS,52.2 ,44.9 ,46.8 ,46.6 ,0.23 ,43.7 ,46.2 ,36.2 ,44.7 ,46.1 ,43.7 ,46.1 ,42.6 ,45.3 ,45.7 ,47.4 ,48.5 ,46.4 ,60.8 ,186.5 ,31.4 ,31.6 ,27.4 ,5.42 ,515 ,0 ,16.63 ,0 ,0.46 ,25.6 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,57.97 ,35 ,28.79 ,""
2012/7/19 17:00,-1239 ,-2063 ,DS,DS,52.1 ,44.7 ,46.8 ,46.4 ,0.24 ,43.8 ,46.2 ,36.2 ,44.7 ,46.2 ,43.8 ,46.1 ,42.8 ,45.3 ,45.8 ,47.4 ,48.5 ,46.4 ,60.7 ,186.5 ,31.5 ,31.6 ,27.3 ,5.28 ,515 ,0 ,16.63 ,0 ,0.46 ,25.6 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,57.50 ,35 ,48.47 ,""
2012/7/19 23:00,-1281 ,-2071 ,DS,DS,52.1 ,44.8 ,46.7 ,46.2 ,0.24 ,43.5 ,46.0 ,36.0 ,44.7 ,46.0 ,43.8 ,46.0 ,42.4 ,45.1 ,45.7 ,47.3 ,48.3 ,46.5 ,60.7 ,186.6 ,31.5 ,31.6 ,27.0 ,5.16 ,515 ,0 ,16.63 ,0 ,0.46 ,25.4 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,57.69 ,35 ,47.70 ,""
2012/7/20 5:00,-1293 ,-2075 ,DS,DS,51.8 ,44.6 ,46.5 ,46.0 ,0.24 ,43.2 ,45.8 ,35.8 ,44.4 ,45.8 ,43.5 ,45.7 ,42.2 ,44.9 ,45.6 ,47.1 ,48.1 ,46.3 ,60.5 ,186.5 ,31.5 ,31.6 ,26.7 ,5.06 ,515 ,0 ,16.63 ,0 ,0.46 ,25.5 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,57.78 ,35 ,44.90 ,""
2012/7/20 11:00,-1313 ,-2083 ,DS,DS,51.6 ,44.3 ,46.3 ,45.7 ,0.24 ,43.1 ,45.6 ,35.7 ,44.3 ,45.6 ,43.4 ,45.5 ,41.9 ,44.6 ,45.3 ,46.9 ,48.0 ,46.1 ,60.2 ,186.6 ,31.5 ,31.7 ,26.3 ,5.06 ,515 ,0 ,16.63 ,0 ,0.46 ,25.3 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,57.78 ,35 ,42.43 ,""
2012/7/20 17:00,-1313 ,-2082 ,DS,DS,51.4 ,44.2 ,46.2 ,45.6 ,0.23 ,43.0 ,45.5 ,35.6 ,44.2 ,45.6 ,43.4 ,45.5 ,41.7 ,44.5 ,45.3 ,46.8 ,47.8 ,46.0 ,59.9 ,186.5 ,31.5 ,31.7 ,25.6 ,4.93 ,515 ,0 ,16.63 ,0 ,0.46 ,25.3 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,57.97 ,34 ,37.93 ,""
2012/7/20 23:00,-1336 ,-2099 ,DS,DS,51.4 ,44.2 ,46.1 ,45.4 ,0.24 ,42.8 ,45.4 ,35.5 ,44.0 ,45.4 ,43.2 ,45.3 ,41.5 ,44.4 ,45.2 ,46.7 ,47.7 ,46.0 ,61.1 ,186.5 ,31.6 ,31.7 ,25.1 ,4.93 ,515 ,0 ,16.63 ,0 ,0.46 ,25.5 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,57.69 ,34 ,35.46 ,""
2012/7/21 5:00,-1338 ,-2105 ,DS,DS,51.2 ,44.0 ,45.9 ,45.2 ,0.23 ,42.6 ,45.4 ,35.4 ,43.8 ,45.2 ,43.0 ,45.1 ,41.3 ,44.2 ,45.0 ,46.5 ,47.6 ,45.8 ,60.9 ,186.5 ,31.5 ,31.7 ,24.8 ,4.84 ,515 ,0 ,16.63 ,0 ,0.46 ,25.8 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,57.50 ,33 ,32.99 ,""
2012/7/21 11:00,-1354 ,-2109 ,DS,DS,51.0 ,43.7 ,45.7 ,45.1 ,0.23 ,42.3 ,45.4 ,35.4 ,43.7 ,45.2 ,43.0 ,45.0 ,41.0 ,44.1 ,44.9 ,46.4 ,47.4 ,45.7 ,60.8 ,186.5 ,31.6 ,31.7 ,24.6 ,4.82 ,515 ,0 ,16.63 ,0 ,0.46 ,25.6 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,57.50 ,33 ,34.41 ,""
2012/7/21 17:00,-1345 ,-2098 ,DS,DS,51.0 ,43.7 ,45.7 ,45.0 ,0.23 ,41.8 ,45.7 ,35.3 ,43.6 ,45.1 ,43.0 ,44.9 ,40.7 ,44.1 ,44.9 ,46.4 ,47.3 ,45.6 ,60.4 ,186.4 ,31.6 ,31.7 ,24.4 ,4.81 ,515 ,0 ,16.63 ,0 ,0.46 ,25.5 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,59.68 ,32 ,54.80 ,""
2012/7/21 23:00,-1369 ,-2119 ,DS,DS,50.9 ,43.5 ,45.6 ,44.9 ,0.23 ,41.6 ,45.7 ,35.2 ,43.4 ,44.9 ,42.9 ,44.7 ,40.4 ,43.8 ,44.8 ,46.2 ,47.1 ,45.5 ,60.2 ,186.5 ,31.6 ,31.7 ,24.2 ,4.79 ,515 ,0 ,16.63 ,0 ,0.46 ,25.3 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,58.44 ,32 ,55.49 ,""
2012/7/22 5:00,-1371 ,-2121 ,DS,DS,50.7 ,43.3 ,45.4 ,44.6 ,0.23 ,41.2 ,45.6 ,35.2 ,43.3 ,44.7 ,42.7 ,44.5 ,40.3 ,43.6 ,44.5 ,46.0 ,47.0 ,45.2 ,60.0 ,186.3 ,31.6 ,31.7 ,24.1 ,4.71 ,515 ,0 ,16.63 ,0 ,0.46 ,25.5 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,57.23 ,32 ,53.82 ,""
2012/7/22 11:00,-1379 ,-2122 ,DS,DS,50.6 ,43.2 ,45.3 ,44.5 ,0.23 ,41.1 ,45.3 ,35.0 ,43.2 ,44.7 ,42.7 ,44.5 ,40.3 ,43.5 ,44.5 ,46.0 ,46.9 ,45.1 ,59.9 ,186.4 ,31.6 ,31.7 ,24.0 ,4.68 ,515 ,0 ,16.63 ,0 ,0.46 ,25.5 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,57.50 ,32 ,54.19 ,""
2012/7/22 17:00,-1370 ,-2111 ,DS,DS,50.5 ,43.0 ,45.3 ,44.5 ,0.23 ,41.2 ,45.3 ,35.0 ,43.1 ,44.5 ,42.6 ,44.3 ,40.5 ,43.5 ,44.4 ,45.8 ,46.8 ,45.0 ,59.8 ,186.3 ,31.6 ,31.7 ,24.0 ,4.69 ,515 ,0 ,16.63 ,0 ,0.46 ,25.5 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,57.50 ,32 ,53.09 ,""
2012/7/22 23:00,-1380 ,-2118 ,DS,DS,50.4 ,43.0 ,45.2 ,44.4 ,0.23 ,41.2 ,45.3 ,35.0 ,43.1 ,44.5 ,42.6 ,44.3 ,40.6 ,43.5 ,44.4 ,45.9 ,46.7 ,44.9 ,59.8 ,186.4 ,31.6 ,31.7 ,24.0 ,4.71 ,515 ,0 ,16.63 ,0 ,0.46 ,25.5 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,57.23 ,31 ,52.55 ,""
2012/7/23 5:00,-1373 ,-2114 ,DS,DS,50.3 ,42.8 ,45.1 ,44.3 ,0.23 ,41.0 ,45.2 ,35.0 ,43.0 ,44.4 ,42.5 ,44.1 ,40.4 ,43.4 ,44.2 ,45.6 ,46.6 ,44.9 ,59.6 ,186.2 ,31.6 ,31.7 ,24.1 ,4.68 ,515 ,0 ,16.63 ,0 ,0.46 ,25.0 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,57.50 ,31 ,53.89 ,""
2012/7/23 11:00,-1375 ,-2102 ,DS,DS,50.2 ,42.8 ,45.0 ,44.2 ,0.24 ,41.0 ,45.2 ,35.1 ,43.0 ,44.3 ,42.5 ,44.1 ,40.3 ,43.3 ,44.2 ,45.7 ,46.5 ,44.8 ,59.5 ,186.2 ,31.6 ,31.7 ,24.4 ,4.66 ,515 ,0 ,16.63 ,0 ,0.46 ,25.5 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,57.50 ,31 ,51.84 ,""
2012/7/23 17:00,-1374 ,-2105 ,DS,DS,50.2 ,42.9 ,44.9 ,44.2 ,0.23 ,41.1 ,45.2 ,35.2 ,42.8 ,44.2 ,42.4 ,43.9 ,40.1 ,43.2 ,44.1 ,45.5 ,46.3 ,44.6 ,59.4 ,186.3 ,31.6 ,31.7 ,24.8 ,4.69 ,515 ,0 ,16.63 ,0 ,0.46 ,25.5 ,0.24 ,0.23 ,2.52 ,1.58 ,0.20 ,59.20 ,31 ,53.54 ,""
2012/7/23 23:00,-1392 ,-2114 ,DS,DS,50.2 ,42.9 ,44.9 ,44.2 ,0.23 ,41.1 ,45.0 ,35.2 ,42.9 ,44.2 ,42.4 ,43.9 ,40.1 ,43.2 ,44.1 ,45.5 ,46.4 ,44.6 ,59.4 ,186.3 ,31.7 ,31.9 ,25.1 ,4.79 ,515 ,0 ,16.63 ,0 ,0.46 ,25.2 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,58.44 ,32 ,55.31 ,""
2012/7/24 5:00,-1393 ,-2122 ,DS,DS,50.2 ,42.8 ,44.9 ,44.2 ,0.23 ,41.5 ,44.2 ,35.1 ,42.7 ,44.1 ,42.3 ,43.7 ,40.1 ,43.0 ,43.8 ,45.3 ,46.3 ,44.6 ,59.2 ,186.3 ,31.7 ,31.8 ,25.4 ,4.81 ,515 ,0 ,16.63 ,0 ,0.46 ,25.4 ,0.24 ,0.23 ,2.51 ,1.58 ,0.20 ,57.97 ,32 ,53.68 ,""
2012/7/24 11:00,-1400 ,-2114 ,DS,DS,50.1 ,42.7 ,44.8 ,44.1 ,0.24 ,41.5 ,44.1 ,35.2 ,42.6 ,44.0 ,42.1 ,43.6 ,40.0 ,42.9 ,43.8 ,45.2 ,46.2 ,44.5 ,59.0 ,186.3 ,31.7 ,31.8 ,25.8 ,4.76 ,515 ,0 ,16.63 ,0 ,0.46 ,25.2 ,0.23 ,0.23 ,2.52 ,1.58 ,0.20 ,57.97 ,33 ,53.08 ,""
2012/7/24 17:00,-1389 ,-2111 ,DS,DS,50.0 ,42.6 ,44.7 ,44.0 ,0.24 ,41.5 ,43.9 ,35.3 ,42.6 ,44.0 ,42.2 ,43.6 ,40.1 ,42.9 ,43.7 ,45.2 ,46.1 ,44.4 ,59.2 ,186.3 ,31.7 ,31.8 ,26.1 ,4.79 ,515 ,0 ,16.63 ,0 ,0.46 ,25.1 ,0.23 ,0.23 ,2.51 ,1.57 ,0.20 ,58.44 ,33 ,53.54 ,""
2012/7/24 23:00,-1394 ,-2115 ,DS,DS,50.0 ,42.6 ,44.7 ,43.9 ,0.23 ,41.5 ,43.7 ,35.3 ,42.6 ,43.9 ,42.1 ,43.5 ,40.0 ,42.9 ,43.7 ,45.1 ,46.0 ,44.4 ,59.1 ,186.3 ,31.7 ,31.8 ,26.3 ,4.79 ,515 ,0 ,16.63 ,0 ,0.46 ,24.7 ,0.23 ,0.22 ,2.51 ,1.57 ,0.20 ,62.23 ,33 ,50.09 ,""
2012/7/25 5:00,-1392 ,-2115 ,DS,DS,49.9 ,42.4 ,44.6 ,43.9 ,0.22 ,41.4 ,43.6 ,35.2 ,42.4 ,43.8 ,42.0 ,43.5 ,39.8 ,42.8 ,43.6 ,45.1 ,45.9 ,44.3 ,59.0 ,186.2 ,31.8 ,31.8 ,26.6 ,4.81 ,515 ,0 ,16.63 ,0 ,0.46 ,25.0 ,0.23 ,0.22 ,2.52 ,1.57 ,0.20 ,60.65 ,33 ,53.22 ,""
2012/7/25 11:00,-1382 ,-2106 ,DS,DS,49.8 ,42.3 ,44.5 ,43.8 ,0.22 ,41.2 ,43.7 ,35.2 ,42.3 ,43.8 ,42.0 ,43.4 ,39.8 ,42.7 ,43.5 ,45.0 ,45.9 ,44.2 ,58.9 ,186.2 ,31.8 ,31.8 ,26.8 ,4.78 ,515 ,0 ,16.63 ,0 ,0.46 ,25.1 ,0.23 ,0.22 ,2.51 ,1.57 ,0.20 ,59.20 ,33 ,51.21 ,""
2012/7/25 17:00,-1363 ,-2092 ,DS,DS,49.7 ,42.3 ,44.5 ,43.7 ,0.22 ,41.1 ,43.8 ,35.3 ,42.3 ,43.7 ,41.9 ,43.3 ,39.7 ,42.6 ,43.5 ,44.9 ,45.8 ,44.2 ,58.9 ,186.1 ,31.7 ,31.8 ,27.1 ,4.92 ,515 ,0 ,16.63 ,0 ,0.46 ,25.3 ,0.23 ,0.22 ,2.49 ,1.57 ,0.20 ,59.48 ,33 ,50.58 ,""
2012/7/25 23:00,-1367 ,-2094 ,DS,DS,49.7 ,42.3 ,44.4 ,43.7 ,0.22 ,41.1 ,43.6 ,35.4 ,42.3 ,43.7 ,42.0 ,43.3 ,39.8 ,42.7 ,43.5 ,44.9 ,45.7 ,44.1 ,58.7 ,186.0 ,31.7 ,31.8 ,27.3 ,4.92 ,515 ,0 ,16.63 ,0 ,0.46 ,25.2 ,0.23 ,0.22 ,2.50 ,1.57 ,0.20 ,60.16 ,34 ,52.30 ,""
2012/7/26 5:00,-1363 ,-2099 ,DS,DS,49.6 ,42.1 ,44.4 ,43.7 ,0.21 ,41.0 ,43.7 ,35.3 ,42.2 ,43.6 ,41.9 ,43.3 ,39.7 ,42.6 ,43.4 ,44.8 ,45.6 ,44.1 ,58.6 ,185.9 ,31.7 ,31.8 ,27.5 ,4.95 ,515 ,0 ,16.63 ,0 ,0.46 ,25.5 ,0.23 ,0.22 ,2.49 ,1.57 ,0.20 ,60.16 ,34 ,51.84 ,""
2012/7/26 11:00,-1356 ,-2088 ,DS,DS,49.6 ,42.1 ,44.4 ,43.7 ,0.22 ,41.1 ,43.5 ,35.4 ,42.1 ,43.6 ,41.8 ,43.2 ,39.7 ,42.5 ,43.3 ,44.8 ,45.6 ,44.0 ,58.5 ,185.9 ,31.8 ,31.9 ,27.9 ,4.93 ,515 ,0 ,16.63 ,0 ,0.46 ,25.2 ,0.23 ,0.22 ,2.49 ,1.57 ,0.20 ,59.68 ,35 ,53.30 ,""
2012/7/26 17:00,-1339 ,-2075 ,DS,DS,49.5 ,42.1 ,44.3 ,43.5 ,0.21 ,41.2 ,43.6 ,35.5 ,42.1 ,43.6 ,41.8 ,43.2 ,39.8 ,42.6 ,43.3 ,44.7 ,45.6 ,44.1 ,58.5 ,185.8 ,31.8 ,31.8 ,28.1 ,5.15 ,515 ,0 ,16.63 ,0 ,0.46 ,25.5 ,0.23 ,0.23 ,2.49 ,1.57 ,0.20 ,59.68 ,35 ,55.48 ,""
2012/7/26 23:00,-1351 ,-2087 ,DS,DS,49.6 ,42.1 ,44.3 ,43.5 ,0.20 ,41.1 ,43.6 ,35.5 ,42.1 ,43.6 ,41.9 ,43.2 ,39.6 ,42.6 ,43.4 ,44.8 ,45.5 ,44.1 ,58.5 ,185.8 ,31.8 ,31.9 ,28.3 ,5.15 ,515 ,0 ,16.63 ,0 ,0.46 ,25.1 ,0.23 ,0.23 ,2.49 ,1.57 ,0.20 ,59.39 ,35 ,52.52 ,""
2012/7/27 5:00,-1358 ,-2094 ,DS,DS,49.5 ,41.9 ,44.3 ,43.5 ,0.21 ,41.0 ,43.5 ,35.4 ,42.0 ,43.5 ,41.8 ,43.1 ,39.4 ,42.4 ,43.2 ,44.7 ,45.4 ,44.0 ,58.5 ,185.8 ,31.8 ,31.9 ,28.4 ,5.14 ,515 ,0 ,16.63 ,0 ,0.46 ,24.5 ,0.23 ,0.22 ,2.49 ,1.57 ,0.20 ,58.91 ,36 ,53.57 ,""
2012/7/27 11:00,-1359 ,-2084 ,DS,DS,49.4 ,41.7 ,44.3 ,43.4 ,0.20 ,41.0 ,43.4 ,35.4 ,42.3 ,43.9 ,42.1 ,43.5 ,39.6 ,42.9 ,43.6 ,45.1 ,45.8 ,43.9 ,58.8 ,185.9 ,31.8 ,31.9 ,28.6 ,5.05 ,515 ,0 ,16.63 ,0 ,0.46 ,24.4 ,0.23 ,0.22 ,2.49 ,1.57 ,0.20 ,58.72 ,36 ,54.56 ,""
2012/7/27 17:00,-1334 ,-2075 ,DS,DS,49.6 ,42.1 ,44.4 ,43.6 ,0.20 ,41.5 ,43.7 ,35.4 ,42.3 ,43.8 ,42.2 ,43.7 ,41.1 ,42.8 ,43.6 ,45.0 ,45.7 ,44.1 ,58.9 ,185.6 ,31.8 ,31.9 ,28.7 ,5.01 ,441 ,0 ,15.60 ,0 ,0.39 ,23.8 ,0.23 ,0.22 ,2.49 ,1.57 ,0.20 ,58.25 ,36 ,55.88 ,""
2012/7/27 23:00,-1334 ,-2080 ,DS,DS,50.0 ,42.4 ,44.7 ,43.3 ,0.20 ,41.0 ,44.0 ,35.4 ,42.6 ,43.9 ,42.3 ,43.6 ,40.2 ,42.8 ,43.8 ,45.2 ,45.8 ,44.1 ,58.8 ,185.4 ,31.9 ,31.9 ,28.8 ,5.00 ,441 ,0 ,15.60 ,0 ,0.39 ,23.8 ,0.23 ,0.22 ,2.49 ,1.57 ,0.20 ,57.78 ,36 ,53.88 ,""
2012/7/28 5:00,-1324 ,-2073 ,DS,DS,50.1 ,42.5 ,44.8 ,43.1 ,0.20 ,41.0 ,44.0 ,35.4 ,42.7 ,44.1 ,42.4 ,43.7 ,39.9 ,42.8 ,43.9 ,45.3 ,45.9 ,44.1 ,58.5 ,185.1 ,31.9 ,32.0 ,28.8 ,5.00 ,441 ,0 ,15.60 ,0 ,0.40 ,23.5 ,0.23 ,0.22 ,2.50 ,1.57 ,0.20 ,57.69 ,36 ,53.12 ,""
2012/7/28 11:00,-1303 ,-2064 ,DS,DS,50.2 ,42.6 ,44.9 ,43.1 ,0.20 ,41.1 ,44.3 ,35.6 ,42.8 ,44.1 ,42.5 ,43.9 ,39.8 ,42.8 ,44.0 ,45.4 ,46.0 ,44.1 ,58.5 ,184.8 ,31.9 ,32.0 ,29.0 ,5.01 ,442 ,0 ,15.61 ,0 ,0.40 ,24.1 ,0.23 ,0.22 ,2.49 ,1.57 ,0.20 ,57.50 ,36 ,53.49 ,""
2012/7/28 17:00,-1283 ,-2059 ,DS,DS,50.5 ,42.8 ,45.2 ,43.3 ,0.20 ,41.3 ,44.4 ,35.7 ,43.0 ,44.3 ,42.8 ,44.0 ,40.0 ,43.0 ,44.2 ,45.6 ,46.1 ,44.3 ,59.0 ,184.6 ,31.9 ,32.0 ,29.2 ,4.88 ,440 ,0 ,15.59 ,0 ,0.40 ,24.0 ,0.23 ,0.22 ,2.50 ,1.57 ,0.20 ,57.23 ,36 ,54.92 ,""
2012/7/28 23:00,-1288 ,-2060 ,DS,DS,50.5 ,42.7 ,45.3 ,43.5 ,0.20 ,41.6 ,44.5 ,35.6 ,43.2 ,44.4 ,42.9 ,44.3 ,40.3 ,43.0 ,44.3 ,45.7 ,46.1 ,44.5 ,59.2 ,184.4 ,31.9 ,32.0 ,29.2 ,4.88 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.22 ,0.22 ,2.49 ,1.57 ,0.20 ,57.04 ,37 ,53.52 ,""
2012/7/29 5:00,-1279 ,-2058 ,DS,DS,50.6 ,42.7 ,45.4 ,43.5 ,0.20 ,41.6 ,44.6 ,35.5 ,43.2 ,44.5 ,43.1 ,44.5 ,40.4 ,43.0 ,44.4 ,45.8 ,46.3 ,44.7 ,59.3 ,184.2 ,31.9 ,32.0 ,29.2 ,4.90 ,441 ,0 ,15.60 ,0 ,0.40 ,24.5 ,0.23 ,0.22 ,2.50 ,1.57 ,0.20 ,56.77 ,37 ,53.24 ,""
2012/7/29 11:00,-1285 ,-2057 ,DS,DS,50.6 ,42.5 ,45.7 ,43.6 ,0.20 ,41.6 ,44.8 ,35.6 ,43.3 ,44.6 ,43.2 ,44.6 ,40.3 ,43.0 ,44.5 ,45.9 ,46.4 ,44.8 ,59.6 ,184.1 ,31.9 ,32.0 ,29.2 ,4.91 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.23 ,0.22 ,2.49 ,1.57 ,0.20 ,56.77 ,37 ,50.79 ,""
2012/7/29 17:00,-1268 ,-2054 ,DS,DS,50.8 ,42.4 ,45.9 ,43.6 ,0.19 ,41.9 ,44.6 ,35.6 ,43.5 ,44.7 ,43.3 ,44.6 ,40.2 ,43.1 ,44.5 ,46.0 ,46.5 ,44.9 ,59.9 ,183.9 ,32.0 ,32.0 ,29.3 ,4.79 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.23 ,0.22 ,2.49 ,1.57 ,0.20 ,56.22 ,37 ,52.77 ,""
2012/7/29 23:00,-1270 ,-2055 ,DS,DS,51.2 ,42.9 ,46.0 ,44.0 ,0.19 ,42.1 ,44.8 ,35.6 ,43.5 ,44.8 ,43.4 ,44.8 ,40.5 ,43.2 ,44.7 ,46.1 ,46.5 ,45.1 ,60.0 ,183.7 ,31.9 ,32.0 ,29.3 ,4.81 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.23 ,0.22 ,2.50 ,1.57 ,0.20 ,56.31 ,37 ,51.23 ,""
2012/7/30 5:00,-1270 ,-2056 ,DS,DS,51.3 ,42.8 ,46.2 ,43.9 ,0.19 ,42.3 ,44.5 ,35.5 ,43.7 ,45.0 ,43.5 ,45.0 ,40.6 ,43.3 ,44.8 ,46.3 ,46.7 ,45.2 ,60.0 ,183.6 ,31.9 ,32.0 ,29.3 ,4.78 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.23 ,0.22 ,2.49 ,1.57 ,0.20 ,55.59 ,37 ,49.91 ,""
2012/7/30 11:00,-1269 ,-2056 ,DS,DS,51.7 ,43.3 ,46.3 ,44.2 ,0.19 ,42.5 ,44.8 ,35.6 ,43.6 ,45.0 ,43.6 ,45.0 ,40.5 ,43.3 ,44.8 ,46.3 ,46.6 ,45.3 ,60.0 ,183.5 ,31.9 ,32.0 ,29.3 ,4.76 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.23 ,0.22 ,2.50 ,1.57 ,0.20 ,55.59 ,37 ,52.47 ,""
2012/7/30 17:00,-1264 ,-2054 ,DS,DS,51.5 ,43.0 ,46.4 ,44.1 ,0.20 ,42.5 ,44.7 ,35.6 ,43.8 ,45.2 ,43.8 ,45.2 ,40.7 ,43.4 ,45.0 ,46.5 ,46.8 ,45.4 ,60.4 ,183.4 ,32.0 ,32.0 ,29.3 ,4.66 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.23 ,0.22 ,2.50 ,1.56 ,0.20 ,55.32 ,37 ,52.97 ,""
2012/7/30 23:00,-1274 ,-2057 ,DS,DS,51.7 ,43.0 ,46.5 ,44.4 ,0.21 ,42.7 ,44.8 ,35.6 ,43.9 ,45.2 ,43.8 ,45.3 ,41.0 ,43.5 ,45.1 ,46.6 ,46.8 ,45.5 ,60.7 ,183.4 ,31.9 ,32.0 ,29.3 ,4.66 ,441 ,0 ,15.60 ,0 ,0.40 ,23.7 ,0.23 ,0.22 ,2.49 ,1.56 ,0.20 ,55.14 ,37 ,48.71 ,""
2012/7/31 5:00,-1280 ,-2063 ,DS,DS,51.8 ,43.0 ,46.6 ,44.5 ,0.21 ,42.6 ,44.9 ,35.5 ,43.9 ,45.3 ,43.9 ,45.3 ,41.1 ,43.6 ,45.2 ,46.7 ,46.9 ,45.6 ,60.7 ,183.3 ,32.0 ,32.0 ,29.1 ,4.64 ,441 ,0 ,15.60 ,0 ,0.40 ,23.5 ,0.23 ,0.22 ,2.49 ,1.56 ,0.20 ,54.44 ,37 ,48.09 ,""
2012/7/31 11:00,-1275 ,-2060 ,DS,DS,52.0 ,43.1 ,46.7 ,44.5 ,0.21 ,42.6 ,45.1 ,35.5 ,44.0 ,45.4 ,44.0 ,45.4 ,41.3 ,43.6 ,45.3 ,46.7 ,47.0 ,45.7 ,60.8 ,183.3 ,32.0 ,32.0 ,29.0 ,4.54 ,441 ,0 ,15.60 ,0 ,0.40 ,23.38 ,0.227 ,0.221 ,2.49 ,1.56 ,0.20 ,54.18 ,37 ,45.95 ,""
2012/7/31 17:00,-1262 ,-2058 ,DS,DS,52.2 ,43.2 ,46.8 ,44.7 ,0.22 ,42.7 ,45.1 ,35.6 ,44.1 ,45.5 ,44.1 ,45.6 ,41.6 ,43.7 ,45.4 ,46.9 ,47.1 ,45.7 ,61.0 ,183.2 ,32.0 ,32.0 ,28.9 ,4.45 ,441 ,0 ,15.60 ,0 ,0.40 ,23.43 ,0.230 ,0.224 ,2.50 ,1.56 ,0.20 ,54.18 ,37 ,44.91 ,""
2012/7/31 23:00,-1276 ,-2060 ,DS,DS,52.1 ,43.2 ,46.8 ,44.8 ,0.22 ,43.0 ,45.3 ,35.6 ,44.2 ,45.5 ,44.2 ,45.6 ,41.7 ,43.8 ,45.5 ,46.9 ,47.1 ,45.8 ,61.0 ,183.2 ,32.0 ,32.1 ,28.7 ,4.44 ,441 ,0 ,15.60 ,0 ,0.40 ,23.24 ,0.230 ,0.222 ,2.49 ,1.56 ,0.20 ,53.74 ,37 ,41.21 ,""
2012/8/1 5:00,-1272 ,-2064 ,DS,DS,52.4 ,43.3 ,47.0 ,44.9 ,0.22 ,42.7 ,45.5 ,35.6 ,44.2 ,45.6 ,44.2 ,45.7 ,41.7 ,43.7 ,45.5 ,46.9 ,47.1 ,45.8 ,61.0 ,183.2 ,32.0 ,32.1 ,28.6 ,4.44 ,441 ,0 ,15.60 ,0 ,0.40 ,23.50 ,0.225 ,0.220 ,2.49 ,1.56 ,0.20 ,53.57 ,37 ,40.37 ,""
2012/8/1 11:00,-1262 ,-2062 ,DS,DS,52.4 ,43.2 ,47.0 ,44.9 ,0.22 ,42.8 ,45.6 ,35.6 ,44.3 ,45.7 ,44.3 ,45.7 ,41.7 ,43.8 ,45.6 ,47.1 ,47.3 ,45.9 ,60.9 ,183.0 ,32.0 ,32.1 ,28.6 ,4.45 ,441 ,0 ,15.60 ,0 ,0.40 ,23.09 ,0.225 ,0.218 ,2.49 ,1.56 ,0.20 ,53.57 ,37 ,40.62 ,""
2012/8/1 17:00,-1245 ,-2057 ,DS,DS,52.5 ,43.4 ,47.0 ,44.8 ,0.22 ,42.9 ,45.7 ,35.7 ,44.3 ,45.8 ,44.4 ,45.9 ,41.8 ,43.9 ,45.8 ,47.2 ,47.3 ,46.0 ,61.2 ,182.9 ,32.1 ,32.1 ,28.6 ,4.32 ,441 ,0 ,14.62 ,0 ,0.40 ,23.10 ,0.224 ,0.219 ,2.49 ,1.56 ,0.20 ,53.31 ,37 ,52.32 ,""
2012/8/1 23:00,-1255 ,-2057 ,DS,DS,52.4 ,43.4 ,47.0 ,45.2 ,0.22 ,43.2 ,45.7 ,35.7 ,44.4 ,45.8 ,44.4 ,45.8 ,41.9 ,43.9 ,45.7 ,47.1 ,47.2 ,46.1 ,61.2 ,183.0 ,32.0 ,32.1 ,28.5 ,4.34 ,441 ,0 ,14.62 ,0 ,0.40 ,23.50 ,0.226 ,0.220 ,2.49 ,1.56 ,0.20 ,53.05 ,37 ,50.65 ,""
2012/8/2 5:00,-1260 ,-2060 ,DS,DS,52.7 ,43.5 ,47.2 ,45.2 ,0.22 ,43.2 ,45.9 ,35.7 ,44.5 ,45.9 ,44.5 ,45.9 ,42.1 ,44.0 ,45.8 ,47.3 ,47.2 ,46.1 ,61.2 ,182.9 ,32.1 ,32.1 ,28.5 ,4.34 ,441 ,0 ,14.62 ,0 ,0.40 ,23.39 ,0.226 ,0.220 ,2.49 ,1.56 ,0.20 ,52.80 ,37 ,49.62 ,""
2012/8/2 11:00,-1264 ,-2060 ,DS,DS,52.9 ,43.7 ,47.3 ,45.3 ,0.22 ,43.1 ,46.1 ,35.7 ,44.6 ,46.0 ,44.6 ,46.0 ,42.1 ,43.9 ,45.9 ,47.3 ,47.3 ,46.2 ,61.3 ,183.0 ,32.1 ,32.1 ,28.6 ,4.32 ,441 ,0 ,15.60 ,0 ,0.40 ,23.64 ,0.228 ,0.220 ,2.49 ,1.56 ,0.20 ,52.88 ,37 ,46.36 ,""
2012/8/2 17:00,-1244 ,-2056 ,DS,DS,52.9 ,43.6 ,47.4 ,45.2 ,0.22 ,43.2 ,45.9 ,35.8 ,44.6 ,46.0 ,44.7 ,46.1 ,42.1 ,44.0 ,45.9 ,47.4 ,47.3 ,46.2 ,61.1 ,182.8 ,32.0 ,32.1 ,28.7 ,4.22 ,441 ,0 ,15.60 ,0 ,0.40 ,24.5 ,0.25 ,0.24 ,2.49 ,1.56 ,0.20 ,53.05 ,37 ,51.98 ,""
2012/8/2 23:00,-1261 ,-2060 ,DS,DS,53.0 ,43.7 ,47.4 ,45.5 ,0.21 ,43.4 ,46.1 ,35.8 ,44.6 ,46.1 ,44.8 ,46.1 ,42.2 ,44.1 ,46.0 ,47.5 ,47.4 ,46.3 ,61.3 ,182.9 ,32.1 ,32.1 ,28.7 ,4.20 ,441 ,0 ,15.60 ,0 ,0.40 ,24.5 ,0.24 ,0.24 ,2.49 ,1.56 ,0.20 ,52.63 ,37 ,48.44 ,""
2012/8/3 5:00,-1268 ,-2066 ,DS,DS,53.1 ,43.7 ,47.5 ,45.5 ,0.22 ,43.2 ,46.4 ,35.8 ,44.7 ,46.1 ,44.8 ,46.2 ,42.1 ,44.1 ,46.1 ,47.6 ,47.5 ,46.3 ,61.3 ,182.9 ,32.1 ,32.2 ,28.7 ,4.20 ,441 ,0 ,15.60 ,0 ,0.40 ,24.5 ,0.25 ,0.24 ,2.49 ,1.56 ,0.20 ,52.63 ,37 ,49.98 ,""
2012/8/3 11:00,-1267 ,-2064 ,DS,DS,53.2 ,43.8 ,47.5 ,45.6 ,0.22 ,43.3 ,46.3 ,35.8 ,44.7 ,46.2 ,44.9 ,46.2 ,42.1 ,44.1 ,46.2 ,47.7 ,47.6 ,46.4 ,61.3 ,182.8 ,32.1 ,32.2 ,28.8 ,4.17 ,441 ,0 ,15.60 ,0 ,0.40 ,25.5 ,0.25 ,0.24 ,2.49 ,1.56 ,0.20 ,52.88 ,37 ,46.24 ,""
2012/8/3 17:00,-1257 ,-2064 ,DS,DS,53.3 ,43.8 ,47.5 ,45.7 ,0.22 ,43.4 ,46.2 ,35.8 ,44.7 ,46.1 ,44.9 ,46.2 ,42.0 ,44.1 ,46.2 ,47.7 ,47.5 ,46.4 ,61.2 ,182.8 ,32.1 ,32.2 ,28.9 ,4.12 ,441 ,0 ,15.60 ,0 ,0.40 ,24.5 ,0.25 ,0.24 ,2.49 ,1.56 ,0.20 ,52.88 ,37 ,46.45 ,""
2012/8/3 23:00,-1277 ,-2068 ,DS,DS,53.3 ,43.8 ,47.5 ,46.0 ,0.22 ,43.9 ,45.7 ,35.8 ,44.8 ,46.2 ,44.9 ,46.3 ,42.4 ,44.2 ,46.3 ,47.7 ,47.6 ,46.5 ,61.4 ,182.9 ,32.1 ,32.2 ,28.9 ,4.09 ,441 ,0 ,15.60 ,0 ,0.40 ,24.8 ,0.25 ,0.24 ,2.49 ,1.56 ,0.20 ,52.63 ,37 ,42.66 ,""
2012/8/4 5:00,-1269 ,-2069 ,DS,DS,53.3 ,43.9 ,47.5 ,46.0 ,0.21 ,43.5 ,46.7 ,35.8 ,44.7 ,46.2 ,44.9 ,46.2 ,42.3 ,44.2 ,46.4 ,47.7 ,47.6 ,46.7 ,61.4 ,182.8 ,32.1 ,32.2 ,28.9 ,4.07 ,441 ,0 ,15.60 ,0 ,0.40 ,24.5 ,0.25 ,0.24 ,2.49 ,1.56 ,0.20 ,52.63 ,37 ,42.17 ,""
2012/8/4 11:00,-1260 ,-2065 ,DS,DS,53.3 ,43.8 ,47.5 ,46.0 ,0.23 ,43.3 ,46.8 ,35.8 ,44.8 ,46.3 ,45.0 ,46.3 ,42.6 ,44.2 ,46.4 ,47.9 ,47.6 ,46.7 ,61.4 ,182.7 ,32.2 ,32.2 ,28.9 ,4.09 ,441 ,0 ,15.60 ,0 ,0.40 ,24.3 ,0.25 ,0.24 ,2.49 ,1.56 ,0.20 ,52.88 ,37 ,40.05 ,""
2012/8/4 17:00,-1233 ,-2060 ,DS,DS,53.4 ,43.9 ,47.6 ,45.9 ,0.22 ,43.4 ,46.8 ,35.9 ,44.8 ,46.3 ,45.0 ,46.3 ,42.7 ,44.2 ,46.4 ,47.8 ,47.6 ,46.7 ,61.4 ,182.6 ,32.2 ,32.3 ,29.0 ,4.09 ,441 ,0 ,15.60 ,0 ,0.40 ,24.4 ,0.25 ,0.24 ,2.49 ,1.56 ,0.20 ,52.80 ,37 ,42.35 ,""
2012/8/4 23:00,-1228 ,-2058 ,DS,DS,53.5 ,44.1 ,47.7 ,46.2 ,0.21 ,43.5 ,46.8 ,36.0 ,44.8 ,46.4 ,45.1 ,46.4 ,43.1 ,44.3 ,46.5 ,47.9 ,47.6 ,46.7 ,61.4 ,182.6 ,32.2 ,32.3 ,29.0 ,3.95 ,441 ,0 ,15.60 ,0 ,0.40 ,24.5 ,0.25 ,0.24 ,2.48 ,1.56 ,0.20 ,53.05 ,37 ,40.05 ,""
2012/8/5 5:00,-1208 ,-2056 ,DS,DS,53.4 ,44.1 ,47.6 ,46.1 ,0.22 ,43.6 ,46.9 ,36.0 ,44.9 ,46.4 ,45.2 ,46.4 ,43.2 ,44.4 ,46.5 ,47.9 ,47.7 ,46.7 ,61.4 ,182.4 ,32.2 ,32.3 ,29.0 ,3.95 ,441 ,0 ,15.60 ,0 ,0.40 ,24.5 ,0.25 ,0.24 ,2.49 ,1.56 ,0.20 ,53.05 ,37 ,39.14 ,""
2012/8/5 11:00,-1187 ,-2049 ,DS,DS,53.5 ,43.9 ,47.7 ,46.1 ,0.22 ,43.6 ,47.0 ,35.9 ,44.9 ,46.5 ,45.2 ,46.5 ,43.2 ,44.4 ,46.6 ,48.0 ,47.8 ,46.8 ,61.5 ,182.3 ,32.2 ,32.3 ,29.0 ,3.98 ,441 ,0 ,15.60 ,0 ,0.40 ,23.7 ,0.25 ,0.24 ,2.49 ,1.56 ,0.20 ,53.05 ,37 ,37.00 ,""
2012/8/5 17:00,-1151 ,-2036 ,DS,DS,53.6 ,44.1 ,47.8 ,46.1 ,0.22 ,43.5 ,47.0 ,36.1 ,45.0 ,46.5 ,45.3 ,46.5 ,43.4 ,44.4 ,46.6 ,48.0 ,47.8 ,46.8 ,61.4 ,182.1 ,32.2 ,32.3 ,29.1 ,3.97 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.25 ,0.23 ,2.49 ,1.56 ,0.20 ,53.48 ,36 ,37.90 ,""
2012/8/5 23:00,-1152 ,-2034 ,DS,DS,53.6 ,44.1 ,47.8 ,46.3 ,0.22 ,44.0 ,46.5 ,36.2 ,45.0 ,46.5 ,45.3 ,46.5 ,43.5 ,44.5 ,46.6 ,48.0 ,47.9 ,46.8 ,61.3 ,182.1 ,32.2 ,32.3 ,29.1 ,3.88 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.25 ,0.23 ,2.49 ,1.55 ,0.20 ,53.57 ,36 ,37.70 ,""
2012/8/6 5:00,-1134 ,-2032 ,DS,DS,53.7 ,44.1 ,47.8 ,46.4 ,0.22 ,44.1 ,46.4 ,36.1 ,45.0 ,46.5 ,45.3 ,46.6 ,43.6 ,44.4 ,46.6 ,48.0 ,47.9 ,46.9 ,61.2 ,181.9 ,32.2 ,32.3 ,29.1 ,3.86 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.24 ,0.23 ,2.48 ,1.55 ,0.20 ,53.57 ,36 ,36.21 ,""
2012/8/6 11:00,-1127 ,-2030 ,DS,DS,53.7 ,44.1 ,47.9 ,46.4 ,0.21 ,44.0 ,46.5 ,36.2 ,45.1 ,46.6 ,45.3 ,46.6 ,43.7 ,44.5 ,46.7 ,48.1 ,48.0 ,46.9 ,61.3 ,181.7 ,32.2 ,32.3 ,29.1 ,3.86 ,441 ,0 ,15.60 ,0 ,0.40 ,23.5 ,0.24 ,0.23 ,2.49 ,1.55 ,0.20 ,53.57 ,37 ,34.69 ,""
2012/8/6 17:00,-1101 ,-2015 ,DS,DS,53.7 ,44.2 ,47.9 ,46.4 ,0.22 ,44.0 ,46.6 ,36.2 ,45.0 ,46.6 ,45.3 ,46.6 ,43.8 ,44.5 ,46.6 ,48.0 ,47.9 ,47.0 ,61.2 ,181.6 ,32.2 ,32.3 ,29.1 ,3.88 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.24 ,0.23 ,2.49 ,1.55 ,0.20 ,53.57 ,37 ,54.28 ,""
2012/8/6 23:00,-1123 ,-2033 ,DS,DS,53.9 ,44.2 ,48.0 ,46.5 ,0.22 ,44.0 ,47.1 ,36.1 ,45.1 ,46.7 ,45.4 ,46.6 ,44.1 ,44.4 ,46.8 ,48.1 ,47.9 ,47.0 ,61.4 ,181.6 ,32.2 ,32.3 ,29.1 ,3.76 ,441 ,0 ,15.60 ,0 ,0.40 ,23.7 ,0.24 ,0.23 ,2.49 ,1.55 ,0.20 ,53.31 ,37 ,52.56 ,""
2012/8/7 5:00,-1118 ,-2033 ,DS,DS,54.0 ,44.3 ,48.0 ,46.8 ,0.22 ,43.9 ,47.2 ,36.1 ,45.2 ,46.7 ,45.6 ,46.8 ,44.1 ,44.5 ,46.9 ,48.2 ,48.0 ,47.0 ,61.3 ,181.5 ,32.3 ,32.4 ,28.9 ,3.76 ,441 ,0 ,15.60 ,0 ,0.40 ,23.7 ,0.24 ,0.23 ,2.49 ,1.55 ,0.20 ,53.31 ,37 ,51.53 ,""
2012/8/7 11:00,-1116 ,-2028 ,DS,DS,54.1 ,44.3 ,48.0 ,46.6 ,0.23 ,43.8 ,47.3 ,36.1 ,45.1 ,46.7 ,45.5 ,46.6 ,43.8 ,44.4 ,46.8 ,48.1 ,47.8 ,47.1 ,61.2 ,181.5 ,32.3 ,32.4 ,28.9 ,3.73 ,441 ,0 ,15.60 ,0 ,0.40 ,23.5 ,0.24 ,0.23 ,2.49 ,1.55 ,0.20 ,53.74 ,37 ,49.57 ,""
2012/8/7 17:00,-1096 ,-2012 ,DS,DS,54.1 ,44.3 ,48.2 ,46.4 ,0.22 ,43.5 ,47.4 ,36.3 ,45.2 ,46.8 ,45.7 ,46.8 ,43.8 ,44.3 ,46.9 ,48.3 ,48.1 ,47.1 ,61.3 ,181.4 ,32.3 ,32.4 ,28.9 ,3.78 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.24 ,0.23 ,2.49 ,1.55 ,0.20 ,54.00 ,37 ,48.97 ,""
2012/8/7 23:00,-1133 ,-2037 ,DS,DS,54.0 ,44.3 ,48.0 ,46.5 ,0.22 ,43.5 ,47.5 ,36.2 ,45.1 ,46.8 ,45.6 ,46.8 ,43.9 ,44.2 ,47.0 ,48.3 ,48.0 ,47.1 ,61.1 ,181.6 ,32.3 ,32.4 ,28.8 ,3.67 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.24 ,0.23 ,2.49 ,1.55 ,0.20 ,54.00 ,37 ,47.99 ,""
2012/8/8 5:00,-1136 ,-2045 ,DS,DS,54.2 ,44.3 ,48.0 ,46.6 ,0.23 ,43.5 ,47.5 ,36.1 ,45.2 ,46.8 ,45.7 ,46.8 ,43.9 ,44.1 ,47.0 ,48.4 ,48.1 ,47.1 ,61.2 ,181.5 ,32.2 ,32.4 ,28.7 ,3.69 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.24 ,0.23 ,2.49 ,1.55 ,0.20 ,53.91 ,37 ,43.22 ,""
2012/8/8 11:00,-1141 ,-2045 ,DS,DS,54.1 ,44.2 ,48.1 ,46.7 ,0.23 ,43.5 ,47.6 ,36.1 ,45.2 ,47.0 ,45.8 ,47.0 ,44.1 ,44.1 ,47.1 ,48.5 ,48.2 ,47.2 ,61.2 ,181.5 ,32.3 ,32.4 ,28.5 ,3.67 ,441 ,0 ,15.60 ,0 ,0.40 ,23.5 ,0.25 ,0.23 ,2.49 ,1.55 ,0.20 ,54.00 ,37 ,42.09 ,""
2012/8/8 17:00,-1121 ,-2028 ,DS,DS,54.2 ,44.3 ,48.2 ,46.7 ,0.23 ,43.5 ,47.7 ,36.1 ,45.2 ,46.9 ,45.7 ,46.9 ,44.1 ,44.1 ,47.0 ,48.4 ,48.1 ,47.3 ,61.2 ,181.3 ,32.3 ,32.4 ,28.5 ,3.60 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.25 ,0.23 ,2.49 ,1.55 ,0.20 ,54.00 ,37 ,40.74 ,""
2012/8/8 23:00,-1135 ,-2041 ,DS,DS,54.2 ,44.3 ,48.2 ,47.0 ,0.24 ,43.8 ,47.7 ,36.1 ,45.3 ,47.0 ,45.8 ,47.0 ,44.4 ,44.2 ,47.2 ,48.5 ,48.1 ,47.4 ,61.6 ,181.3 ,32.3 ,32.4 ,28.2 ,3.59 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.25 ,0.23 ,2.48 ,1.55 ,0.20 ,53.57 ,36 ,39.15 ,""
2012/8/9 5:00,-1131 ,-2041 ,DS,DS,54.4 ,44.4 ,48.2 ,47.2 ,0.23 ,43.8 ,47.7 ,36.0 ,45.2 ,47.0 ,45.8 ,47.1 ,44.4 ,44.2 ,47.3 ,48.6 ,48.2 ,47.4 ,61.5 ,181.2 ,32.3 ,32.4 ,27.8 ,3.47 ,441 ,0 ,15.60 ,0 ,0.40 ,24.0 ,0.24 ,0.23 ,2.49 ,1.55 ,0.20 ,53.48 ,36 ,37.27 ,""
2012/8/9 11:00,-1131 ,-2032 ,DS,DS,54.5 ,44.4 ,48.3 ,47.2 ,0.23 ,43.8 ,47.8 ,36.0 ,45.3 ,47.1 ,45.9 ,47.1 ,44.4 ,44.1 ,47.3 ,48.5 ,48.2 ,47.5 ,61.4 ,181.2 ,32.3 ,32.4 ,27.7 ,3.48 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.24 ,0.23 ,2.49 ,1.55 ,0.20 ,53.74 ,36 ,53.24 ,""
2012/8/9 17:00,-1119 ,-2026 ,DS,DS,54.5 ,44.4 ,48.4 ,47.2 ,0.23 ,43.9 ,47.9 ,36.1 ,45.4 ,47.2 ,46.0 ,47.2 ,44.5 ,44.1 ,47.3 ,48.6 ,48.3 ,47.5 ,61.3 ,181.1 ,32.3 ,32.4 ,27.6 ,5.29 ,441 ,0 ,14.62 ,0 ,0.40 ,23.4 ,0.25 ,0.24 ,2.49 ,1.55 ,0.20 ,54.00 ,36 ,37.15 ,""
2012/8/9 23:00,-1129 ,-2033 ,DS,DS,54.6 ,44.6 ,48.4 ,47.5 ,0.22 ,44.2 ,48.0 ,36.1 ,45.4 ,47.2 ,46.1 ,47.3 ,44.8 ,44.2 ,47.5 ,48.7 ,48.4 ,47.6 ,61.6 ,181.1 ,32.3 ,32.4 ,27.4 ,5.94 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.25 ,0.24 ,2.46 ,1.55 ,0.20 ,53.74 ,37 ,54.21 ,""
2012/8/10 5:00,-1123 ,-2036 ,DS,DS,54.7 ,44.6 ,48.4 ,47.6 ,0.23 ,44.3 ,48.0 ,36.1 ,45.3 ,47.3 ,46.1 ,47.3 ,44.9 ,44.4 ,47.5 ,48.8 ,48.4 ,47.6 ,61.6 ,181.0 ,32.4 ,32.5 ,27.2 ,5.93 ,441 ,0 ,14.62 ,0 ,0.40 ,23.5 ,0.25 ,0.25 ,2.47 ,1.55 ,0.20 ,54.00 ,36 ,53.71 ,""
2012/8/10 11:00,-1120 ,-2031 ,DS,DS,54.7 ,44.6 ,48.4 ,47.7 ,0.23 ,44.3 ,48.0 ,36.1 ,45.4 ,47.3 ,46.2 ,47.3 ,44.9 ,44.5 ,47.7 ,48.9 ,48.5 ,47.6 ,61.5 ,181.0 ,32.4 ,32.5 ,27.2 ,5.93 ,441 ,0 ,14.62 ,0 ,0.40 ,23.5 ,0.25 ,0.25 ,2.47 ,1.55 ,0.20 ,54.00 ,36 ,48.01 ,""
2012/8/10 17:00,-1108 ,-2026 ,DS,DS,54.8 ,44.7 ,48.5 ,47.6 ,0.23 ,44.2 ,48.0 ,36.2 ,45.5 ,47.4 ,46.2 ,47.3 ,44.9 ,44.3 ,47.6 ,48.9 ,48.7 ,47.7 ,61.1 ,180.9 ,32.4 ,32.5 ,27.2 ,5.98 ,441 ,0 ,14.62 ,0 ,0.40 ,24.2 ,0.25 ,0.24 ,2.46 ,1.55 ,0.20 ,54.00 ,36 ,47.71 ,""
2012/8/10 23:00,-1114 ,-2030 ,DS,DS,54.9 ,44.7 ,48.5 ,47.6 ,0.23 ,44.6 ,47.3 ,36.2 ,45.5 ,47.4 ,46.3 ,47.5 ,45.1 ,44.4 ,47.7 ,49.0 ,48.8 ,47.7 ,60.9 ,180.9 ,32.4 ,32.5 ,27.3 ,5.99 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,53.91 ,35 ,46.97 ,""
2012/8/11 5:00,-1121 ,-2033 ,DS,DS,55.0 ,44.8 ,48.5 ,47.7 ,0.22 ,44.8 ,47.3 ,36.3 ,45.6 ,47.5 ,46.3 ,47.5 ,45.3 ,44.7 ,47.7 ,49.0 ,48.8 ,47.7 ,60.8 ,180.9 ,32.4 ,32.5 ,27.3 ,5.86 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,54.00 ,36 ,44.63 ,""
2012/8/11 11:00,-1119 ,-2031 ,DS,DS,55.2 ,45.0 ,48.6 ,47.8 ,0.23 ,44.9 ,47.3 ,36.3 ,45.6 ,47.5 ,46.4 ,47.6 ,45.3 ,44.6 ,47.8 ,49.1 ,48.8 ,47.8 ,60.6 ,181.0 ,32.4 ,32.5 ,27.5 ,5.96 ,441 ,0 ,14.62 ,0 ,0.40 ,24.4 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,54.18 ,36 ,43.56 ,""
2012/8/11 17:00,-1101 ,-2024 ,DS,DS,55.0 ,44.8 ,48.6 ,47.7 ,0.23 ,44.8 ,47.5 ,36.4 ,45.6 ,47.5 ,46.4 ,47.5 ,45.2 ,44.5 ,47.8 ,49.1 ,48.8 ,47.8 ,60.5 ,180.8 ,32.4 ,32.4 ,27.8 ,5.96 ,441 ,0 ,14.62 ,0 ,0.40 ,23.5 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,54.18 ,36 ,44.07 ,""
2012/8/11 23:00,-1115 ,-2028 ,DS,DS,55.1 ,44.9 ,48.6 ,48.0 ,0.22 ,45.0 ,47.4 ,36.4 ,45.6 ,47.6 ,46.4 ,47.6 ,45.5 ,44.7 ,47.9 ,49.1 ,48.8 ,47.9 ,60.6 ,180.9 ,32.4 ,32.4 ,28.0 ,5.98 ,441 ,0 ,14.62 ,0 ,0.40 ,24.7 ,0.25 ,0.25 ,2.47 ,1.55 ,0.20 ,55.14 ,36 ,39.95 ,""
2012/8/12 5:00,-1101 ,-2026 ,DS,DS,55.2 ,44.9 ,48.6 ,47.6 ,0.22 ,44.7 ,47.4 ,36.4 ,45.6 ,47.6 ,46.4 ,47.5 ,45.2 ,44.4 ,47.9 ,49.1 ,48.8 ,47.9 ,60.8 ,180.7 ,32.4 ,32.5 ,28.2 ,5.89 ,441 ,0 ,14.62 ,0 ,0.40 ,23.6 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,53.74 ,36 ,39.61 ,""
2012/8/12 11:00,-1089 ,-2009 ,DS,DS,55.2 ,44.8 ,48.7 ,47.6 ,0.23 ,44.7 ,47.4 ,36.5 ,45.5 ,47.6 ,46.5 ,47.5 ,45.1 ,44.3 ,47.9 ,49.1 ,48.8 ,47.9 ,60.8 ,180.6 ,32.4 ,32.5 ,28.4 ,5.99 ,441 ,0 ,14.62 ,0 ,0.40 ,23.3 ,0.25 ,0.24 ,2.46 ,1.55 ,0.20 ,50.47 ,36 ,40.22 ,""
2012/8/12 17:00,-1067 ,-1985 ,DS,DS,55.2 ,44.9 ,48.8 ,47.8 ,0.22 ,44.8 ,47.6 ,36.6 ,45.7 ,47.7 ,46.6 ,47.7 ,45.3 ,44.4 ,48.0 ,49.3 ,49.0 ,48.0 ,60.9 ,180.4 ,32.4 ,32.5 ,28.7 ,5.99 ,441 ,0 ,14.62 ,0 ,0.40 ,23.6 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,47.01 ,36 ,39.68 ,""
2012/8/12 23:00,-1070 ,-1992 ,DS,DS,55.3 ,45.0 ,48.8 ,48.0 ,0.22 ,45.1 ,47.6 ,36.6 ,45.7 ,47.7 ,46.6 ,47.6 ,45.6 ,44.7 ,48.0 ,49.3 ,49.0 ,48.1 ,61.0 ,180.4 ,32.4 ,32.5 ,28.8 ,5.98 ,441 ,0 ,14.62 ,0 ,0.40 ,24.4 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,43.02 ,36 ,37.34 ,""
2012/8/13 5:00,-1048 ,-1978 ,DS,DS,55.3 ,45.0 ,48.9 ,48.0 ,0.23 ,45.2 ,47.6 ,36.6 ,45.7 ,47.8 ,46.6 ,47.7 ,45.5 ,44.6 ,48.1 ,49.3 ,49.0 ,48.0 ,61.0 ,180.2 ,32.4 ,32.5 ,28.9 ,5.99 ,441 ,0 ,14.62 ,0 ,0.40 ,23.9 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,27.98 ,36 ,35.29 ,""
2012/8/13 11:00,-1026 ,-1952 ,DS,DS,55.4 ,45.1 ,48.9 ,48.0 ,0.23 ,45.1 ,47.6 ,36.7 ,45.8 ,47.8 ,46.6 ,47.7 ,45.5 ,44.5 ,48.2 ,49.3 ,49.0 ,48.1 ,61.0 ,180.1 ,32.4 ,32.5 ,29.1 ,5.98 ,441 ,0 ,14.62 ,0 ,0.40 ,24.2 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,18.82 ,36 ,33.52 ,""
2012/8/13 17:00,-1004 ,-1931 ,DS,DS,55.5 ,45.1 ,48.9 ,47.5 ,0.22 ,44.8 ,47.5 ,36.8 ,45.7 ,47.8 ,46.6 ,47.6 ,44.9 ,44.3 ,48.2 ,49.3 ,49.0 ,48.2 ,60.7 ,179.9 ,32.4 ,32.5 ,29.2 ,5.99 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,12.24 ,37 ,34.62 ,""
2012/8/13 23:00,-1013 ,-1946 ,DS,DS,55.7 ,45.3 ,48.9 ,47.4 ,0.22 ,45.0 ,47.6 ,36.8 ,45.8 ,48.0 ,46.8 ,47.9 ,45.2 ,44.4 ,48.4 ,49.5 ,49.1 ,48.2 ,60.5 ,179.8 ,32.4 ,32.5 ,29.3 ,6.02 ,441 ,0 ,14.62 ,0 ,0.40 ,24.2 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,11.24 ,38 ,34.29 ,""
2012/8/14 5:00,-1019 ,-1957 ,DS,DS,56.0 ,45.7 ,49.1 ,47.3 ,0.21 ,45.1 ,47.6 ,36.7 ,45.8 ,48.1 ,46.9 ,48.0 ,45.3 ,44.5 ,48.5 ,49.6 ,49.2 ,48.2 ,60.2 ,179.8 ,32.3 ,32.5 ,29.4 ,6.01 ,441 ,0 ,14.62 ,0 ,0.40 ,23.8 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,10.30 ,37 ,33.34 ,""
2012/8/14 11:00,-1054 ,-1989 ,DS,DS,56.1 ,45.6 ,49.2 ,47.6 ,0.22 ,45.0 ,47.6 ,36.8 ,45.9 ,48.1 ,47.0 ,48.1 ,45.3 ,44.7 ,48.7 ,49.8 ,49.3 ,48.4 ,60.2 ,180.0 ,32.4 ,32.5 ,29.5 ,5.87 ,441 ,0 ,14.62 ,0 ,0.40 ,23.6 ,0.25 ,0.24 ,2.46 ,1.55 ,0.20 ,9.67 ,37 ,35.05 ,""
2012/8/14 17:00,-1076 ,-2005 ,DS,DS,56.3 ,45.7 ,49.3 ,47.6 ,0.22 ,45.2 ,47.7 ,36.8 ,46.0 ,48.3 ,47.1 ,48.2 ,45.3 ,44.8 ,48.8 ,49.9 ,49.5 ,48.4 ,60.1 ,180.1 ,32.4 ,32.5 ,29.6 ,5.90 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,9.47 ,37 ,53.66 ,""
2012/8/14 23:00,-1116 ,-2032 ,DS,DS,56.3 ,45.7 ,49.5 ,47.6 ,0.22 ,45.2 ,48.1 ,36.8 ,46.0 ,48.4 ,47.2 ,48.2 ,45.3 ,45.0 ,49.0 ,50.0 ,49.5 ,48.5 ,60.3 ,180.3 ,32.5 ,32.5 ,29.6 ,5.98 ,441 ,0 ,14.62 ,0 ,0.40 ,24.5 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,8.97 ,37 ,51.65 ,""
2012/8/15 5:00,-1104 ,-2031 ,DS,DS,56.4 ,45.9 ,49.5 ,47.8 ,0.22 ,45.3 ,48.1 ,36.7 ,46.1 ,48.4 ,47.3 ,48.5 ,45.4 ,45.1 ,49.0 ,50.1 ,49.5 ,48.6 ,60.0 ,180.1 ,32.4 ,32.6 ,29.5 ,5.64 ,441 ,0 ,14.62 ,0 ,0.40 ,23.5 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,8.60 ,37 ,51.53 ,""
2012/8/15 11:00,-1094 ,-2016 ,DS,DS,56.3 ,45.8 ,49.6 ,47.8 ,0.22 ,45.3 ,48.1 ,36.7 ,46.2 ,48.4 ,47.3 ,48.4 ,45.4 ,45.2 ,49.1 ,50.2 ,49.6 ,48.7 ,60.0 ,180.0 ,32.4 ,32.5 ,29.5 ,5.65 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,9.16 ,37 ,49.11 ,""
2012/8/15 17:00,-1066 ,-2002 ,DS,DS,56.6 ,46.1 ,49.7 ,48.0 ,0.21 ,45.4 ,48.3 ,36.8 ,46.3 ,48.6 ,47.4 ,48.5 ,45.6 ,45.3 ,49.2 ,50.3 ,49.7 ,48.8 ,60.0 ,179.8 ,32.4 ,32.5 ,29.4 ,5.67 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,9.78 ,37 ,45.93 ,""
2012/8/15 23:00,-1073 ,-2015 ,DS,DS,56.6 ,46.1 ,49.8 ,48.2 ,0.22 ,45.5 ,48.4 ,36.7 ,46.4 ,48.7 ,47.5 ,48.5 ,45.8 ,45.6 ,49.4 ,50.4 ,49.8 ,48.9 ,60.1 ,179.8 ,32.5 ,32.6 ,29.3 ,5.67 ,441 ,0 ,14.62 ,0 ,0.40 ,23.8 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,9.70 ,37 ,46.79 ,""
2012/8/16 5:00,-1043 ,-1994 ,DS,DS,56.8 ,46.4 ,49.9 ,48.3 ,0.22 ,45.5 ,48.5 ,36.7 ,46.6 ,48.8 ,47.7 ,48.7 ,45.9 ,45.6 ,49.6 ,50.6 ,50.0 ,49.0 ,60.1 ,179.4 ,32.5 ,32.6 ,29.1 ,5.65 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.25 ,0.24 ,2.47 ,1.55 ,0.20 ,9.11 ,37 ,44.47 ,""
2012/8/16 11:00,-1039 ,-1983 ,DS,DS,56.9 ,46.4 ,50.1 ,48.3 ,0.22 ,45.5 ,48.7 ,36.7 ,46.7 ,48.9 ,47.8 ,48.7 ,46.0 ,45.7 ,49.7 ,50.7 ,50.1 ,49.1 ,60.2 ,179.4 ,32.4 ,32.5 ,29.2 ,5.65 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.25 ,0.24 ,2.47 ,1.53 ,0.20 ,9.83 ,37 ,43.07 ,""
2012/8/16 17:00,-1008 ,-1953 ,DS,DS,57.0 ,46.6 ,50.1 ,48.5 ,0.21 ,45.6 ,49.2 ,36.8 ,46.8 ,49.0 ,47.9 ,48.9 ,46.1 ,45.9 ,49.9 ,50.9 ,50.2 ,49.2 ,60.3 ,179.3 ,32.5 ,32.5 ,29.3 ,5.65 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.25 ,0.25 ,2.46 ,1.53 ,0.20 ,9.78 ,37 ,43.87 ,""
2012/8/16 23:00,-1022 ,-1968 ,DS,DS,57.3 ,46.6 ,50.2 ,48.6 ,0.22 ,45.7 ,49.4 ,36.8 ,46.9 ,49.1 ,48.0 ,48.9 ,46.3 ,46.0 ,50.2 ,51.1 ,50.3 ,49.3 ,60.7 ,179.3 ,32.5 ,32.6 ,29.4 ,5.67 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.25 ,0.25 ,2.45 ,1.53 ,0.20 ,9.47 ,37 ,43.21 ,""
2012/8/17 5:00,-1028 ,-1976 ,DS,DS,57.4 ,46.8 ,50.3 ,48.5 ,0.21 ,45.8 ,49.5 ,36.8 ,46.9 ,49.1 ,48.0 ,49.0 ,46.3 ,46.4 ,50.1 ,51.1 ,50.4 ,49.5 ,60.7 ,179.3 ,32.5 ,32.6 ,29.5 ,5.67 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.26 ,0.25 ,2.45 ,1.53 ,0.20 ,9.23 ,37 ,39.30 ,""
2012/8/17 11:00,-1019 ,-1964 ,DS,DS,57.5 ,47.0 ,50.3 ,48.5 ,0.21 ,45.8 ,49.5 ,36.9 ,47.0 ,49.2 ,48.1 ,49.1 ,46.3 ,46.3 ,50.2 ,51.1 ,50.4 ,49.5 ,60.6 ,179.3 ,32.5 ,32.6 ,29.7 ,5.67 ,441 ,0 ,14.62 ,0 ,0.40 ,23.5 ,0.25 ,0.25 ,2.45 ,1.53 ,0.20 ,9.23 ,37 ,40.35 ,""
2012/8/17 17:00,-1007 ,-1953 ,DS,DS,57.6 ,47.1 ,50.2 ,48.8 ,0.21 ,45.8 ,49.7 ,36.9 ,47.1 ,49.3 ,48.3 ,49.3 ,46.4 ,46.5 ,50.3 ,51.3 ,50.6 ,49.6 ,60.8 ,179.2 ,32.5 ,32.6 ,29.8 ,5.67 ,441 ,0 ,14.62 ,0 ,0.40 ,23.5 ,0.25 ,0.24 ,2.45 ,1.53 ,0.20 ,9.16 ,37 ,40.08 ,""
2012/8/17 23:00,-1010 ,-1961 ,DS,DS,57.6 ,47.1 ,50.3 ,48.6 ,0.21 ,46.0 ,49.9 ,36.9 ,47.2 ,49.4 ,48.3 ,49.3 ,46.5 ,46.8 ,50.5 ,51.4 ,50.6 ,49.8 ,60.9 ,179.2 ,32.5 ,32.6 ,29.9 ,5.64 ,441 ,0 ,14.62 ,0 ,0.40 ,23.5 ,0.25 ,0.25 ,2.45 ,1.53 ,0.20 ,9.27 ,38 ,37.60 ,""
2012/8/18 5:00,-1012 ,-1969 ,DS,DS,57.8 ,47.2 ,50.4 ,48.6 ,0.22 ,46.0 ,50.0 ,37.0 ,47.3 ,49.5 ,48.4 ,49.3 ,46.6 ,46.6 ,50.6 ,51.5 ,50.8 ,49.9 ,60.9 ,179.2 ,32.5 ,32.6 ,29.9 ,5.56 ,441 ,0 ,14.62 ,0 ,0.40 ,23.5 ,0.25 ,0.25 ,2.45 ,1.53 ,0.20 ,8.97 ,38 ,38.36 ,""
2012/8/18 11:00,-1011 ,-1965 ,DS,DS,58.0 ,47.4 ,50.6 ,48.8 ,0.21 ,46.2 ,50.0 ,37.0 ,47.4 ,49.5 ,48.5 ,49.4 ,46.7 ,46.8 ,50.7 ,51.6 ,50.8 ,50.0 ,60.9 ,179.3 ,32.5 ,32.6 ,30.0 ,5.55 ,441 ,0 ,14.62 ,0 ,0.40 ,23.8 ,0.25 ,0.24 ,2.45 ,1.53 ,0.20 ,10.28 ,38 ,35.57 ,""
2012/8/18 17:00,-989 ,-1949 ,DS,DS,58.0 ,47.4 ,50.6 ,49.0 ,0.21 ,46.2 ,50.1 ,37.0 ,47.5 ,49.7 ,48.6 ,49.5 ,46.9 ,47.0 ,50.8 ,51.8 ,51.0 ,50.1 ,61.1 ,179.1 ,32.5 ,32.6 ,30.1 ,5.67 ,441 ,0 ,14.62 ,0 ,0.40 ,24.3 ,0.26 ,0.25 ,2.45 ,1.53 ,0.20 ,10.47 ,38 ,47.97 ,""
2012/8/18 23:00,-996 ,-1959 ,DS,DS,58.2 ,47.6 ,50.7 ,49.2 ,0.21 ,46.3 ,50.3 ,37.0 ,48.1 ,49.8 ,48.7 ,49.6 ,47.0 ,47.3 ,50.9 ,52.1 ,50.9 ,50.2 ,61.2 ,179.1 ,32.5 ,32.6 ,30.1 ,5.78 ,441 ,0 ,14.62 ,0 ,0.40 ,23.0 ,0.25 ,0.25 ,2.45 ,1.53 ,0.20 ,10.50 ,38 ,47.59 ,""
2012/8/19 5:00,-991 ,-1964 ,DS,DS,58.3 ,47.8 ,50.8 ,49.2 ,0.21 ,46.4 ,50.4 ,37.0 ,48.3 ,49.8 ,48.8 ,49.7 ,47.1 ,47.9 ,51.0 ,52.0 ,51.1 ,50.2 ,61.5 ,179.1 ,32.6 ,32.7 ,30.0 ,5.77 ,441 ,0 ,14.62 ,0 ,0.40 ,23.6 ,0.25 ,0.24 ,2.45 ,1.53 ,0.20 ,10.77 ,38 ,45.00 ,""
2012/8/19 11:00,-984 ,-1957 ,DS,DS,58.3 ,47.9 ,50.9 ,49.7 ,0.21 ,46.5 ,50.4 ,37.0 ,48.3 ,49.8 ,48.8 ,49.7 ,47.3 ,47.6 ,51.1 ,52.0 ,51.1 ,50.3 ,61.4 ,179.0 ,32.6 ,32.7 ,30.0 ,5.78 ,441 ,0 ,14.62 ,0 ,0.40 ,23.3 ,0.25 ,0.25 ,2.45 ,1.53 ,0.20 ,11.68 ,38 ,46.05 ,""
2012/8/19 17:00,-964 ,-1931 ,DS,DS,58.5 ,48.0 ,51.0 ,49.5 ,0.21 ,46.5 ,50.5 ,37.1 ,48.3 ,50.0 ,48.9 ,49.9 ,47.5 ,47.8 ,51.2 ,52.2 ,51.3 ,50.4 ,61.6 ,178.9 ,32.6 ,32.7 ,30.0 ,5.67 ,441 ,0 ,14.62 ,0 ,0.40 ,23.9 ,0.25 ,0.24 ,2.45 ,1.53 ,0.20 ,12.91 ,38 ,45.46 ,""
2012/8/19 23:00,-971 ,-1945 ,DS,DS,58.6 ,48.2 ,51.1 ,49.8 ,0.21 ,46.6 ,50.8 ,37.2 ,48.0 ,50.0 ,49.0 ,49.9 ,47.4 ,48.2 ,51.3 ,52.2 ,51.2 ,50.5 ,61.7 ,179.0 ,32.6 ,32.7 ,29.9 ,5.68 ,441 ,0 ,14.62 ,0 ,0.40 ,23.9 ,0.26 ,0.25 ,2.45 ,1.53 ,0.20 ,14.95 ,38 ,42.03 ,""
2012/8/20 5:00,-965 ,-1949 ,DS,DS,58.8 ,48.0 ,51.1 ,49.9 ,0.21 ,46.5 ,51.0 ,37.0 ,48.1 ,50.1 ,49.1 ,49.9 ,47.5 ,47.9 ,51.5 ,52.3 ,51.4 ,50.5 ,62.0 ,178.9 ,32.5 ,32.7 ,29.7 ,5.68 ,441 ,0 ,14.62 ,0 ,0.40 ,23.4 ,0.25 ,0.24 ,2.45 ,1.53 ,0.20 ,14.83 ,38 ,39.10 ,""
2012/8/20 11:00,-956 ,-1938 ,DS,DS,58.8 ,48.0 ,51.1 ,49.7 ,0.22 ,46.7 ,50.7 ,37.0 ,48.2 ,50.1 ,49.1 ,50.0 ,47.5 ,47.7 ,51.5 ,52.4 ,51.4 ,50.6 ,61.9 ,178.8 ,32.6 ,32.7 ,29.7 ,5.56 ,441 ,0 ,14.62 ,0 ,0.40 ,23.2 ,0.25 ,0.24 ,2.45 ,1.53 ,0.20 ,14.10 ,38 ,38.84 ,""
2012/8/20 17:00,-937 ,-1921 ,DS,DS,58.8 ,48.1 ,51.3 ,49.9 ,0.22 ,46.6 ,50.8 ,37.1 ,48.2 ,50.2 ,49.2 ,50.1 ,47.6 ,47.9 ,51.7 ,52.5 ,51.5 ,50.6 ,62.1 ,178.8 ,32.6 ,32.7 ,29.6 ,5.53 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.25 ,0.24 ,2.46 ,1.53 ,0.20 ,13.79 ,38 ,37.45 ,""
2012/8/20 23:00,-946 ,-1937 ,DS,DS,59.0 ,48.2 ,51.4 ,49.9 ,0.21 ,46.6 ,51.1 ,37.2 ,48.3 ,50.3 ,49.3 ,50.2 ,47.7 ,48.1 ,51.8 ,52.6 ,51.6 ,50.6 ,62.1 ,178.8 ,32.6 ,32.7 ,29.4 ,5.55 ,441 ,0 ,14.62 ,0 ,0.40 ,23.4 ,0.25 ,0.25 ,2.45 ,1.53 ,0.20 ,11.93 ,38 ,36.39 ,""
2012/8/21 5:00,-951 ,-1952 ,DS,DS,59.1 ,48.3 ,51.4 ,49.9 ,0.23 ,46.5 ,51.5 ,37.1 ,48.4 ,50.3 ,49.4 ,50.2 ,47.7 ,48.3 ,52.0 ,52.7 ,51.7 ,50.7 ,62.0 ,178.8 ,32.6 ,32.7 ,29.3 ,5.45 ,441 ,0 ,14.62 ,0 ,0.40 ,23.4 ,0.26 ,0.24 ,2.45 ,1.53 ,0.20 ,11.44 ,38 ,32.19 ,""
2012/8/21 11:00,-949 ,-1944 ,DS,DS,59.2 ,48.3 ,51.4 ,50.2 ,0.22 ,46.6 ,51.7 ,37.0 ,48.4 ,50.4 ,49.5 ,50.3 ,47.8 ,48.3 ,52.1 ,52.7 ,51.7 ,50.7 ,61.8 ,178.7 ,32.6 ,32.7 ,29.3 ,5.40 ,441 ,0 ,14.62 ,0 ,0.40 ,24.0 ,0.25 ,0.25 ,2.45 ,1.53 ,0.20 ,11.57 ,38 ,30.72 ,""
2012/8/21 17:00,-927 ,-1915 ,DS,DS,59.3 ,48.5 ,51.5 ,50.2 ,0.22 ,46.9 ,51.2 ,37.2 ,48.5 ,50.5 ,49.5 ,50.3 ,47.8 ,48.4 ,52.2 ,52.8 ,51.9 ,50.8 ,61.6 ,178.6 ,32.7 ,32.8 ,29.2 ,5.46 ,441 ,0 ,14.62 ,0 ,0.40 ,24.3 ,0.26 ,0.25 ,2.45 ,1.53 ,0.20 ,10.88 ,38 ,48.82 ,""
2012/8/21 23:00,-927 ,-1919 ,DS,DS,59.4 ,48.6 ,51.6 ,50.2 ,0.21 ,47.1 ,51.1 ,37.2 ,48.5 ,50.6 ,49.6 ,50.4 ,47.9 ,48.8 ,52.2 ,52.9 ,52.0 ,51.0 ,61.9 ,178.6 ,32.6 ,32.8 ,29.3 ,5.33 ,441 ,0 ,14.62 ,0 ,0.40 ,24.7 ,0.26 ,0.25 ,2.45 ,1.53 ,0.20 ,10.04 ,38 ,46.09 ,""
2012/8/22 5:00,-924 ,-1927 ,DS,DS,59.4 ,48.7 ,51.7 ,50.3 ,0.21 ,47.0 ,51.4 ,37.2 ,48.5 ,50.6 ,49.6 ,50.4 ,47.9 ,48.8 ,52.3 ,52.9 ,52.0 ,51.1 ,62.0 ,178.6 ,32.7 ,32.8 ,29.3 ,5.34 ,441 ,0 ,14.62 ,0 ,0.40 ,25.3 ,0.26 ,0.25 ,2.45 ,1.53 ,0.20 ,9.59 ,38 ,44.88 ,""
2012/8/22 11:00,-919 ,-1916 ,DS,DS,59.4 ,48.9 ,51.7 ,50.4 ,0.22 ,46.9 ,51.1 ,37.3 ,48.5 ,50.6 ,49.7 ,50.4 ,47.9 ,49.0 ,52.4 ,53.0 ,52.0 ,51.1 ,61.8 ,178.5 ,32.7 ,32.8 ,29.4 ,5.31 ,441 ,0 ,14.62 ,0 ,0.40 ,25.2 ,0.26 ,0.25 ,2.45 ,1.53 ,0.20 ,10.28 ,37 ,43.51 ,""
2012/8/22 17:00,-887 ,-1884 ,DS,DS,59.5 ,48.8 ,51.7 ,50.3 ,0.21 ,47.0 ,51.0 ,37.5 ,48.6 ,50.8 ,49.8 ,50.6 ,48.0 ,49.6 ,52.6 ,53.4 ,52.3 ,51.1 ,61.9 ,178.3 ,32.7 ,32.8 ,29.5 ,5.33 ,441 ,0 ,14.62 ,0 ,0.40 ,25.3 ,0.26 ,0.25 ,2.45 ,1.53 ,0.20 ,10.50 ,37 ,38.60 ,""
2012/8/22 23:00,-905 ,-1906 ,DS,DS,59.7 ,49.0 ,51.8 ,50.6 ,0.21 ,47.2 ,51.2 ,37.5 ,48.8 ,50.7 ,49.7 ,50.6 ,48.1 ,50.9 ,52.6 ,53.1 ,52.2 ,51.3 ,62.0 ,178.5 ,32.7 ,32.8 ,29.6 ,5.33 ,441 ,0 ,14.62 ,0 ,0.40 ,24.8 ,0.26 ,0.25 ,2.45 ,1.53 ,0.20 ,8.92 ,38 ,38.29 ,""
2012/8/23 5:00,-914 ,-1925 ,DS,DS,59.8 ,49.1 ,51.9 ,50.4 ,0.22 ,47.2 ,51.3 ,37.4 ,48.8 ,50.8 ,49.9 ,50.7 ,48.2 ,50.6 ,52.6 ,53.3 ,52.4 ,51.3 ,62.1 ,178.5 ,32.7 ,32.8 ,29.6 ,5.21 ,441 ,0 ,14.62 ,0 ,0.40 ,24.7 ,0.26 ,0.25 ,2.45 ,1.53 ,0.20 ,8.85 ,38 ,36.31 ,""
2012/8/23 11:00,-920 ,-1925 ,DS,DS,59.9 ,49.1 ,52.0 ,50.6 ,0.22 ,47.2 ,51.2 ,37.4 ,48.8 ,50.8 ,49.9 ,50.7 ,48.2 ,50.6 ,52.8 ,53.5 ,52.5 ,51.4 ,62.1 ,178.6 ,32.7 ,32.8 ,29.7 ,5.22 ,454 ,0 ,14.80 ,0 ,0.41 ,25.5 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,9.43 ,38 ,33.45 ,""
2012/8/23 17:00,-900 ,-1902 ,DS,DS,60.1 ,49.5 ,52.0 ,50.9 ,0.22 ,47.6 ,51.6 ,37.4 ,48.7 ,50.6 ,49.6 ,50.3 ,47.6 ,50.4 ,52.3 ,52.9 ,52.1 ,51.4 ,61.8 ,178.5 ,32.7 ,32.8 ,29.8 ,5.41 ,454 ,0 ,14.80 ,0 ,0.41 ,25.0 ,0.26 ,0.26 ,2.43 ,1.53 ,0.20 ,9.35 ,38 ,32.94 ,""
2012/8/23 23:00,-910 ,-1921 ,DS,DS,60.3 ,49.6 ,52.1 ,51.1 ,0.21 ,47.8 ,51.7 ,37.5 ,48.8 ,50.6 ,49.6 ,50.4 ,47.8 ,50.1 ,52.4 ,53.0 ,52.1 ,51.5 ,61.9 ,178.6 ,32.7 ,32.8 ,29.8 ,5.45 ,454 ,0 ,14.80 ,0 ,0.41 ,24.8 ,0.26 ,0.26 ,2.43 ,1.53 ,0.20 ,8.10 ,38 ,29.78 ,""
2012/8/24 5:00,-911 ,-1934 ,DS,DS,60.4 ,49.8 ,52.2 ,51.0 ,0.22 ,47.7 ,51.9 ,37.4 ,48.9 ,50.7 ,49.8 ,50.5 ,47.8 ,49.9 ,52.6 ,53.1 ,52.2 ,51.6 ,62.1 ,178.6 ,32.7 ,32.8 ,29.9 ,5.31 ,454 ,0 ,14.80 ,0 ,0.41 ,24.6 ,0.26 ,0.26 ,2.43 ,1.53 ,0.20 ,8.42 ,38 ,27.94 ,""
2012/8/24 11:00,-906 ,-1919 ,DS,DS,60.4 ,49.8 ,52.2 ,50.9 ,0.21 ,47.8 ,51.8 ,37.4 ,48.9 ,50.7 ,49.8 ,50.5 ,47.8 ,50.6 ,52.6 ,53.3 ,52.3 ,51.5 ,62.0 ,178.6 ,32.7 ,32.8 ,30.0 ,5.33 ,454 ,0 ,14.80 ,0 ,0.41 ,24.5 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,8.49 ,38 ,29.30 ,""
2012/8/24 17:00,-882 ,-1895 ,DS,DS,60.1 ,49.4 ,52.4 ,50.9 ,0.21 ,47.6 ,51.5 ,37.6 ,49.3 ,51.3 ,50.4 ,51.1 ,48.5 ,50.7 ,53.5 ,54.1 ,53.0 ,51.7 ,62.3 ,178.4 ,32.8 ,32.8 ,30.1 ,5.22 ,454 ,0 ,14.80 ,0 ,0.41 ,24.0 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,8.56 ,38 ,58.45 ,""
2012/8/24 23:00,-893 ,-1910 ,DS,DS,60.3 ,49.6 ,52.5 ,51.1 ,0.21 ,47.8 ,51.7 ,37.7 ,49.5 ,51.3 ,50.4 ,51.2 ,48.8 ,50.7 ,53.5 ,54.1 ,53.0 ,51.7 ,62.5 ,178.6 ,32.8 ,32.9 ,30.1 ,5.22 ,454 ,0 ,14.80 ,0 ,0.41 ,24.2 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,8.49 ,38 ,58.28 ,""
2012/8/25 5:00,-889 ,-1917 ,DS,DS,60.4 ,49.7 ,52.5 ,51.1 ,0.21 ,47.9 ,51.8 ,37.6 ,49.5 ,51.3 ,50.5 ,51.2 ,48.8 ,50.7 ,53.6 ,54.1 ,52.9 ,51.8 ,62.1 ,178.5 ,32.7 ,32.9 ,30.0 ,5.19 ,454 ,0 ,14.80 ,0 ,0.41 ,24.6 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,8.25 ,38 ,55.91 ,""
2012/8/25 11:00,-879 ,-1903 ,DS,DS,60.5 ,49.7 ,52.6 ,51.1 ,0.21 ,47.9 ,51.7 ,37.7 ,49.6 ,51.3 ,50.6 ,51.3 ,48.7 ,50.9 ,53.6 ,54.2 ,53.0 ,51.9 ,62.0 ,178.5 ,32.8 ,32.9 ,30.2 ,5.09 ,454 ,0 ,14.80 ,0 ,0.41 ,24.5 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,8.78 ,38 ,54.40 ,""
2012/8/25 17:00,-858 ,-1885 ,DS,DS,60.6 ,49.9 ,52.7 ,51.2 ,0.21 ,47.9 ,51.8 ,37.7 ,49.6 ,51.4 ,50.6 ,51.3 ,48.9 ,51.2 ,53.7 ,54.3 ,53.3 ,52.0 ,62.0 ,178.4 ,32.8 ,32.9 ,30.2 ,5.09 ,454 ,0 ,14.80 ,0 ,0.41 ,24.0 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,8.67 ,38 ,49.79 ,""
