,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2012/8/25 23:00,-856 ,-1893 ,DS,DS,60.6 ,49.8 ,52.8 ,51.4 ,0.21 ,48.1 ,52.0 ,37.8 ,49.7 ,51.4 ,50.6 ,51.3 ,49.0 ,51.8 ,53.8 ,54.5 ,53.0 ,52.1 ,61.6 ,178.4 ,32.8 ,32.9 ,30.2 ,5.09 ,454 ,0 ,14.80 ,0 ,0.41 ,24.3 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,8.31 ,38 ,49.62 ,""
2012/8/26 5:00,-844 ,-1895 ,DS,DS,60.9 ,49.8 ,52.8 ,51.4 ,0.22 ,48.1 ,52.2 ,37.7 ,49.8 ,51.5 ,50.8 ,51.4 ,48.8 ,51.8 ,53.8 ,54.4 ,53.2 ,52.2 ,61.7 ,178.4 ,32.8 ,32.9 ,30.1 ,4.99 ,454 ,0 ,14.80 ,0 ,0.41 ,24.0 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,8.49 ,38 ,45.41 ,""
2012/8/26 11:00,-842 ,-1882 ,DS,DS,60.9 ,49.9 ,52.9 ,51.1 ,0.22 ,48.0 ,52.0 ,37.7 ,49.8 ,51.6 ,50.8 ,51.5 ,48.6 ,52.2 ,53.9 ,54.6 ,53.3 ,52.1 ,61.3 ,178.4 ,32.8 ,32.9 ,30.2 ,4.99 ,454 ,0 ,14.80 ,0 ,0.41 ,24.0 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,8.78 ,38 ,42.04 ,""
2012/8/26 17:00,-815 ,-1857 ,DS,DS,60.9 ,51.1 ,53.0 ,51.4 ,0.22 ,48.2 ,52.2 ,37.8 ,49.9 ,51.7 ,50.9 ,51.6 ,49.0 ,52.3 ,54.1 ,54.8 ,53.5 ,52.2 ,61.5 ,178.3 ,32.8 ,32.9 ,30.2 ,5.00 ,454 ,0 ,14.80 ,0 ,0.41 ,24.2 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,8.75 ,38 ,39.19 ,""
2012/8/26 23:00,-823 ,-1866 ,DS,DS,61.0 ,50.5 ,53.1 ,51.5 ,0.21 ,48.3 ,52.4 ,37.9 ,50.1 ,51.7 ,51.0 ,51.7 ,49.2 ,52.4 ,54.1 ,54.8 ,53.5 ,52.4 ,61.8 ,178.3 ,32.8 ,32.9 ,30.1 ,5.00 ,454 ,0 ,14.80 ,0 ,0.41 ,24.0 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,8.31 ,38 ,36.19 ,""
2012/8/27 5:00,-822 ,-1876 ,DS,DS,61.1 ,50.6 ,53.1 ,51.8 ,0.21 ,48.4 ,52.6 ,37.8 ,50.2 ,51.8 ,51.0 ,51.8 ,49.4 ,53.1 ,54.3 ,54.9 ,53.7 ,52.4 ,61.8 ,178.3 ,32.8 ,32.9 ,30.0 ,4.85 ,454 ,0 ,14.80 ,0 ,0.41 ,24.1 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,7.93 ,38 ,31.04 ,""
2012/8/27 11:00,-817 ,-1863 ,DS,DS,61.1 ,50.5 ,53.2 ,51.7 ,0.21 ,48.5 ,52.5 ,37.8 ,50.2 ,51.8 ,51.1 ,51.8 ,49.4 ,52.8 ,54.6 ,55.0 ,54.1 ,52.5 ,61.7 ,178.3 ,32.8 ,32.9 ,30.1 ,4.87 ,511 ,0 ,16.58 ,0 ,0.46 ,23.5 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,8.25 ,36 ,65.04 ,""
2012/8/27 17:00,-801 ,-1842 ,DS,DS,61.1 ,50.8 ,53.2 ,51.7 ,0.21 ,48.6 ,52.5 ,37.9 ,50.2 ,51.9 ,51.1 ,51.8 ,49.5 ,53.4 ,54.6 ,55.0 ,53.8 ,52.6 ,61.8 ,178.3 ,32.8 ,32.9 ,30.0 ,4.89 ,511 ,0 ,16.58 ,0 ,0.46 ,24.0 ,0.26 ,0.25 ,2.43 ,1.53 ,0.20 ,8.10 ,38 ,49.43 ,""
2012/8/27 23:00,-806 ,-1850 ,DS,DS,61.2 ,51.0 ,53.3 ,52.1 ,0.20 ,48.8 ,52.7 ,37.9 ,50.3 ,52.0 ,51.2 ,51.9 ,49.7 ,53.7 ,54.5 ,55.1 ,54.0 ,52.7 ,62.0 ,178.4 ,32.8 ,32.9 ,30.0 ,4.77 ,511 ,0 ,16.58 ,0 ,0.46 ,23.8 ,0.25 ,0.25 ,2.43 ,1.53 ,0.20 ,7.62 ,38 ,50.30 ,""
2012/8/28 5:00,-808 ,-1862 ,DS,DS,61.3 ,51.3 ,53.3 ,52.5 ,0.21 ,48.8 ,53.0 ,37.8 ,50.3 ,52.0 ,51.2 ,51.9 ,49.6 ,53.4 ,54.5 ,55.0 ,53.9 ,52.7 ,62.1 ,178.3 ,32.8 ,32.9 ,30.0 ,4.75 ,511 ,0 ,16.58 ,0 ,0.46 ,24.0 ,0.26 ,0.25 ,2.43 ,1.52 ,0.20 ,7.71 ,38 ,47.23 ,""
2012/8/28 11:00,-797 ,-1850 ,DS,DS,61.3 ,51.2 ,53.3 ,52.2 ,0.21 ,48.9 ,52.9 ,37.9 ,50.4 ,52.1 ,51.3 ,52.0 ,49.7 ,53.6 ,54.7 ,55.2 ,53.9 ,52.7 ,62.0 ,178.3 ,32.8 ,33.0 ,30.0 ,4.77 ,511 ,0 ,16.58 ,0 ,0.46 ,23.8 ,0.25 ,0.24 ,2.43 ,1.52 ,0.20 ,8.25 ,38 ,47.77 ,""
2012/8/28 17:00,-772 ,-1818 ,DS,DS,61.4 ,51.4 ,53.4 ,52.2 ,0.20 ,48.8 ,53.0 ,38.0 ,50.5 ,52.1 ,51.3 ,52.0 ,49.7 ,53.3 ,54.6 ,55.1 ,53.9 ,52.8 ,62.1 ,178.2 ,32.8 ,33.0 ,30.1 ,4.74 ,511 ,0 ,16.58 ,0 ,0.46 ,24.7 ,0.26 ,0.25 ,2.43 ,1.52 ,0.20 ,8.35 ,38 ,47.39 ,""
2012/8/28 23:00,-780 ,-1827 ,DS,DS,61.5 ,51.1 ,53.5 ,52.6 ,0.21 ,49.1 ,53.0 ,38.0 ,50.5 ,52.1 ,51.4 ,52.0 ,49.8 ,53.0 ,54.6 ,55.0 ,54.0 ,52.9 ,62.0 ,178.3 ,32.8 ,33.0 ,30.0 ,4.66 ,511 ,0 ,16.58 ,0 ,0.46 ,24.9 ,0.26 ,0.25 ,2.43 ,1.52 ,0.20 ,8.07 ,38 ,46.45 ,""
2012/8/29 5:00,-764 ,-1822 ,DS,DS,61.5 ,51.1 ,53.5 ,52.6 ,0.20 ,49.0 ,53.3 ,37.9 ,50.5 ,52.2 ,51.6 ,52.1 ,49.8 ,53.3 ,54.7 ,55.1 ,54.0 ,52.9 ,62.1 ,178.1 ,32.8 ,33.0 ,29.9 ,4.66 ,511 ,0 ,16.58 ,0 ,0.46 ,25.7 ,0.26 ,0.25 ,2.43 ,1.52 ,0.20 ,7.71 ,38 ,44.30 ,""
2012/8/29 11:00,-755 ,-1807 ,DS,DS,61.4 ,50.9 ,53.6 ,52.6 ,0.20 ,49.1 ,53.0 ,38.0 ,50.7 ,52.3 ,51.7 ,52.3 ,50.0 ,53.6 ,55.0 ,55.5 ,54.2 ,52.9 ,62.2 ,178.1 ,32.8 ,33.0 ,29.9 ,4.56 ,511 ,0 ,16.58 ,0 ,0.46 ,25.4 ,0.26 ,0.25 ,2.43 ,1.52 ,0.20 ,7.81 ,38 ,44.63 ,""
2012/8/29 17:00,-734 ,-1784 ,DS,DS,61.8 ,51.5 ,53.6 ,53.0 ,0.20 ,49.4 ,53.3 ,38.0 ,50.8 ,52.4 ,51.8 ,52.4 ,50.3 ,52.9 ,55.0 ,55.3 ,54.3 ,53.1 ,62.3 ,177.9 ,32.8 ,33.0 ,29.8 ,4.56 ,511 ,0 ,16.58 ,0 ,0.46 ,25.4 ,0.26 ,0.25 ,2.43 ,1.52 ,0.20 ,7.74 ,38 ,43.39 ,""
2012/8/29 23:00,-742 ,-1794 ,DS,DS,61.7 ,51.7 ,53.7 ,53.4 ,0.20 ,49.9 ,53.2 ,38.2 ,51.0 ,52.4 ,51.8 ,52.4 ,50.5 ,53.5 ,55.0 ,55.3 ,54.4 ,53.3 ,62.7 ,178.1 ,32.9 ,33.0 ,29.8 ,4.56 ,511 ,0 ,16.58 ,0 ,0.46 ,25.5 ,0.26 ,0.25 ,2.43 ,1.52 ,0.20 ,7.46 ,38 ,43.27 ,""
2012/8/30 5:00,-744 ,-1801 ,DS,DS,62.0 ,51.8 ,53.9 ,53.7 ,0.20 ,50.1 ,53.3 ,38.2 ,51.2 ,52.5 ,51.9 ,52.5 ,50.8 ,53.8 ,55.1 ,55.5 ,54.4 ,53.3 ,62.8 ,178.1 ,32.9 ,33.0 ,29.9 ,4.55 ,511 ,0 ,16.58 ,0 ,0.46 ,25.2 ,0.26 ,0.25 ,2.43 ,1.52 ,0.20 ,7.35 ,38 ,43.90 ,""
2012/8/30 11:00,-744 ,-1795 ,DS,DS,61.9 ,51.5 ,53.9 ,53.7 ,0.20 ,49.9 ,53.5 ,38.1 ,51.1 ,52.6 ,51.9 ,52.5 ,50.7 ,54.2 ,55.1 ,55.3 ,54.5 ,53.3 ,63.0 ,178.1 ,32.9 ,33.0 ,30.0 ,4.56 ,490 ,0 ,16.29 ,0 ,0.44 ,25.4 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,7.43 ,38 ,41.65 ,""
2012/8/30 17:00,-725 ,-1773 ,DS,DS,61.9 ,51.2 ,53.9 ,53.6 ,0.20 ,49.8 ,53.5 ,38.3 ,51.1 ,52.5 ,51.8 ,52.4 ,50.5 ,53.2 ,55.1 ,55.3 ,54.4 ,53.3 ,62.8 ,178.1 ,32.9 ,33.0 ,30.1 ,4.47 ,510 ,0 ,16.56 ,0 ,0.46 ,25.4 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,7.27 ,38 ,46.26 ,""
2012/8/30 23:00,-726 ,-1784 ,DS,DS,61.9 ,51.0 ,53.8 ,53.0 ,0.19 ,49.3 ,53.5 ,38.3 ,50.9 ,52.5 ,51.8 ,52.4 ,50.1 ,53.7 ,55.3 ,55.2 ,54.3 ,53.2 ,62.5 ,178.1 ,32.9 ,33.0 ,30.1 ,4.47 ,511 ,0 ,16.58 ,0 ,0.46 ,25.3 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,7.21 ,38 ,46.73 ,""
2012/8/31 5:00,-740 ,-1799 ,DS,DS,61.8 ,51.1 ,54.0 ,53.8 ,0.19 ,49.5 ,53.4 ,38.2 ,51.2 ,52.5 ,51.8 ,52.5 ,50.1 ,54.6 ,55.1 ,55.2 ,54.4 ,53.3 ,62.7 ,178.2 ,32.9 ,33.1 ,30.1 ,4.47 ,511 ,0 ,16.58 ,0 ,0.46 ,25.3 ,0.26 ,0.26 ,2.42 ,1.52 ,0.20 ,6.94 ,38 ,44.54 ,""
2012/8/31 11:00,-767 ,-1815 ,DS,DS,61.6 ,51.2 ,53.9 ,53.7 ,0.19 ,49.0 ,53.1 ,38.3 ,51.2 ,52.6 ,51.7 ,52.4 ,49.9 ,54.2 ,55.2 ,55.4 ,54.6 ,53.1 ,62.4 ,178.5 ,32.9 ,33.1 ,30.1 ,4.37 ,511 ,0 ,16.58 ,0 ,0.46 ,25.0 ,0.26 ,0.26 ,2.42 ,1.52 ,0.20 ,6.94 ,38 ,44.32 ,""
2012/8/31 17:00,-778 ,-1816 ,DS,DS,61.6 ,51.0 ,53.9 ,53.8 ,0.19 ,48.8 ,52.9 ,38.5 ,51.1 ,52.5 ,51.6 ,52.3 ,49.7 ,54.0 ,55.1 ,55.2 ,54.4 ,53.1 ,62.1 ,178.8 ,32.9 ,33.0 ,30.2 ,4.39 ,511 ,0 ,16.58 ,0 ,0.46 ,25.7 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,6.94 ,38 ,43.80 ,""
2012/8/31 23:00,-812 ,-1850 ,DS,DS,61.7 ,51.0 ,53.8 ,53.6 ,0.18 ,48.1 ,52.8 ,38.5 ,50.9 ,52.2 ,51.4 ,52.2 ,49.5 ,54.3 ,54.9 ,55.0 ,54.2 ,52.9 ,61.8 ,179.1 ,32.9 ,33.1 ,30.1 ,4.27 ,511 ,0 ,16.58 ,0 ,0.46 ,25.2 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,6.95 ,38 ,41.75 ,""
2012/9/1 5:00,-834 ,-1883 ,DS,DS,61.6 ,51.0 ,53.8 ,53.6 ,0.20 ,48.3 ,52.4 ,38.5 ,50.9 ,52.2 ,51.3 ,52.2 ,49.5 ,53.7 ,54.8 ,54.8 ,54.2 ,52.8 ,61.8 ,179.3 ,32.9 ,33.1 ,30.1 ,4.27 ,511 ,0 ,16.86 ,0 ,0.46 ,25.6 ,0.26 ,0.26 ,2.42 ,1.52 ,0.20 ,6.85 ,38 ,40.98 ,""
2012/9/1 11:00,-853 ,-1881 ,DS,DS,61.4 ,50.6 ,53.7 ,53.7 ,0.20 ,48.4 ,52.3 ,38.4 ,50.7 ,52.0 ,51.1 ,52.1 ,49.2 ,53.3 ,54.6 ,54.7 ,53.9 ,52.7 ,61.5 ,179.6 ,32.9 ,33.1 ,30.2 ,4.17 ,511 ,0 ,16.86 ,0 ,0.46 ,25.5 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,7.09 ,38 ,41.93 ,""
2012/9/1 17:00,-841 ,-1861 ,DS,DS,61.3 ,50.6 ,53.6 ,53.7 ,0.19 ,48.6 ,52.1 ,38.6 ,50.7 ,52.0 ,51.1 ,52.0 ,49.3 ,53.0 ,54.4 ,54.4 ,53.9 ,52.7 ,61.4 ,179.8 ,32.9 ,33.1 ,30.2 ,4.15 ,511 ,0 ,16.86 ,0 ,0.46 ,25.5 ,0.26 ,0.26 ,2.43 ,1.52 ,0.20 ,7.21 ,38 ,39.34 ,""
2012/9/1 23:00,-853 ,-1882 ,DS,DS,61.2 ,50.5 ,53.5 ,53.7 ,0.20 ,48.3 ,52.0 ,38.6 ,50.7 ,51.9 ,51.0 ,52.0 ,49.4 ,52.6 ,54.3 ,54.3 ,53.8 ,52.5 ,61.3 ,179.9 ,32.9 ,33.1 ,30.2 ,4.18 ,511 ,0 ,16.86 ,0 ,0.46 ,25.2 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,7.09 ,38 ,40.00 ,""
2012/9/2 5:00,-851 ,-1880 ,DS,DS,61.1 ,50.3 ,53.5 ,53.6 ,0.19 ,48.3 ,51.9 ,38.6 ,50.6 ,51.8 ,50.9 ,51.8 ,49.2 ,51.8 ,54.7 ,54.2 ,53.7 ,52.4 ,61.3 ,180.0 ,32.9 ,33.1 ,30.3 ,4.15 ,511 ,0 ,16.86 ,0 ,0.46 ,25.2 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,7.09 ,38 ,40.44 ,""
2012/9/2 11:00,-853,-1875,DS,DS,60.9 ,50.2 ,53.3 ,53.5 ,0.20 ,48.1 ,51.8 ,38.7 ,50.5 ,51.7 ,50.7 ,51.7 ,49.0 ,51.7 ,54.5 ,54.0 ,53.5 ,52.4 ,61.4 ,180.1 ,32.9 ,33.1 ,30.4 ,4.17 ,511,0,16.86,0,0.46,24.5,0.26,0.25,2.42 ,1.52 ,0.20 ,7.24 ,38,38.78 ,""
2012/9/2 17:00,-843 ,-1869 ,DS,DS,60.7 ,50.1 ,53.3 ,53.4 ,0.20 ,48.2 ,51.9 ,38.7 ,50.5 ,51.7 ,50.7 ,51.7 ,49.0 ,51.3 ,54.5 ,54.0 ,53.5 ,52.3 ,61.6 ,180.1 ,32.9 ,33.1 ,30.5 ,4.17 ,511 ,0 ,16.86 ,0 ,0.46 ,25.5 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,6.94 ,38 ,39.06 ,""
2012/9/2 23:00,-864 ,-1902 ,DS,DS,60.6 ,49.8 ,53.1 ,52.8 ,0.19 ,47.6 ,51.8 ,38.7 ,50.2 ,51.5 ,50.5 ,51.6 ,49.0 ,50.9 ,54.2 ,53.8 ,53.3 ,52.1 ,61.3 ,180.3 ,32.9 ,33.1 ,30.4 ,4.18 ,511 ,0 ,16.86 ,0 ,0.46 ,25.5 ,0.26 ,0.26 ,2.42 ,1.52 ,0.20 ,6.92 ,38 ,42.52 ,""
2012/9/3 5:00,-870 ,-1914 ,DS,DS,60.3 ,49.6 ,53.0 ,52.6 ,0.19 ,47.4 ,51.8 ,38.7 ,50.0 ,51.3 ,50.3 ,51.5 ,48.8 ,50.8 ,54.0 ,53.8 ,53.1 ,51.9 ,61.3 ,180.4 ,33.0 ,33.1 ,30.3 ,4.18 ,511 ,0 ,16.86 ,0 ,0.46 ,25.4 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,6.81 ,38 ,38.85 ,""
2012/9/3 11:00,-886 ,-1911 ,DS,DS,60.1 ,49.5 ,52.9 ,52.6 ,0.18 ,47.5 ,51.5 ,38.7 ,50.0 ,51.2 ,50.2 ,51.3 ,48.6 ,50.6 ,53.8 ,53.6 ,52.9 ,51.8 ,61.3 ,180.6 ,33.0 ,33.1 ,30.3 ,4.18 ,511 ,0 ,16.86 ,0 ,0.46 ,25.3 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,7.21 ,38 ,40.81 ,""
2012/9/3 17:00,-881 ,-1902 ,DS,DS,60.1 ,49.5 ,52.9 ,52.7 ,0.18 ,47.3 ,51.5 ,38.8 ,50.0 ,51.2 ,50.2 ,51.3 ,48.7 ,50.9 ,53.8 ,53.6 ,53.0 ,51.6 ,61.1 ,180.7 ,33.0 ,33.1 ,30.3 ,4.17 ,511 ,0 ,16.86 ,0 ,0.46 ,25.2 ,0.25 ,0.25 ,2.42 ,1.52 ,0.20 ,7.09 ,38 ,38.80 ,""
2012/9/3 23:00,-903 ,-1940 ,DS,DS,60.0 ,49.4 ,52.8 ,52.6 ,0.19 ,47.1 ,51.4 ,38.8 ,49.8 ,51.1 ,50.1 ,51.1 ,48.5 ,51.0 ,53.4 ,53.5 ,52.9 ,51.5 ,61.1 ,181.0 ,33.0 ,33.1 ,30.3 ,4.06 ,511 ,0 ,16.86 ,0 ,0.46 ,25.0 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,6.69 ,38 ,39.63 ,""
2012/9/4 5:00,-914 ,-1958 ,DS,DS,59.8 ,49.2 ,52.7 ,52.4 ,0.19 ,47.0 ,51.3 ,38.7 ,49.7 ,51.0 ,50.1 ,51.1 ,48.5 ,50.8 ,53.4 ,53.4 ,52.9 ,51.3 ,61.1 ,181.0 ,33.0 ,33.1 ,30.2 ,4.06 ,511 ,0 ,16.86 ,0 ,0.46 ,25.6 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,6.74 ,38 ,37.45 ,""
2012/9/4 11:00,-920 ,-1953 ,DS,DS,59.8 ,49.2 ,52.6 ,52.4 ,0.19 ,47.2 ,51.1 ,38.7 ,49.7 ,51.0 ,50.1 ,51.0 ,48.4 ,50.7 ,53.3 ,53.3 ,52.8 ,51.4 ,61.1 ,181.1 ,33.0 ,33.1 ,30.2 ,4.05 ,509 ,0 ,16.83 ,0 ,0.46 ,25.4 ,0.25 ,0.25 ,2.42 ,1.52 ,0.20 ,7.06 ,38 ,37.07 ,""
2012/9/4 17:00,-919 ,-1949 ,DS,DS,59.8 ,49.2 ,52.7 ,52.4 ,0.18 ,47.1 ,51.1 ,38.8 ,49.8 ,51.0 ,50.0 ,51.0 ,48.6 ,50.6 ,53.3 ,53.2 ,52.7 ,51.3 ,61.1 ,181.2 ,33.0 ,33.1 ,30.1 ,4.06 ,511 ,0 ,16.86 ,0 ,0.46 ,25.0 ,0.25 ,0.25 ,2.42 ,1.52 ,0.20 ,6.83 ,38 ,36.71 ,""
2012/9/4 23:00,-943 ,-1983 ,DS,DS,59.6 ,49.1 ,52.5 ,52.3 ,0.18 ,47.2 ,51.1 ,38.8 ,49.6 ,50.9 ,49.9 ,50.9 ,48.4 ,50.9 ,53.1 ,53.1 ,52.5 ,51.3 ,61.1 ,181.3 ,33.0 ,33.2 ,30.0 ,5.07 ,511 ,0 ,16.86 ,0 ,0.46 ,25.4 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,6.85 ,38 ,50.26 ,""
2012/9/5 5:00,-956 ,-2004 ,DS,DS,59.5 ,48.9 ,52.5 ,52.2 ,0.20 ,47.0 ,51.1 ,38.7 ,49.5 ,50.9 ,49.9 ,50.9 ,48.4 ,50.5 ,53.2 ,53.1 ,52.6 ,51.2 ,61.0 ,181.4 ,33.0 ,33.2 ,29.9 ,5.07 ,511 ,0 ,16.86 ,0 ,0.46 ,25.6 ,0.25 ,0.24 ,2.42 ,1.52 ,0.20 ,6.74 ,38 ,55.36 ,""
2012/9/5 11:00,-960 ,-1989 ,DS,DS,59.5 ,49.0 ,52.4 ,52.1 ,0.20 ,47.1 ,50.9 ,38.7 ,49.5 ,50.8 ,49.9 ,50.9 ,48.6 ,50.6 ,53.1 ,53.0 ,52.5 ,51.1 ,60.9 ,181.4 ,33.0 ,33.2 ,30.0 ,5.08 ,510 ,0 ,16.84 ,0 ,0.46 ,25.4 ,0.26 ,0.25 ,2.43 ,1.52 ,0.20 ,6.87 ,38 ,53.32 ,""
2012/9/5 17:00,-958 ,-1977 ,DS,DS,59.3 ,48.6 ,52.5 ,52.1 ,0.19 ,46.9 ,50.8 ,38.7 ,49.5 ,50.9 ,49.9 ,50.8 ,48.4 ,50.5 ,52.9 ,52.9 ,52.3 ,51.0 ,60.8 ,181.5 ,33.0 ,33.2 ,29.9 ,5.07 ,510 ,0 ,16.84 ,0 ,0.46 ,25.8 ,0.25 ,0.24 ,2.42 ,1.52 ,0.20 ,7.05 ,38 ,54.09 ,""
2012/9/5 23:00,-969 ,-1997 ,DS,DS,59.1 ,48.4 ,52.2 ,51.8 ,0.19 ,46.5 ,50.7 ,38.7 ,49.3 ,50.7 ,49.7 ,50.6 ,48.2 ,50.5 ,53.0 ,52.9 ,52.1 ,50.9 ,60.6 ,181.7 ,33.0 ,33.2 ,29.8 ,4.96 ,510 ,0 ,16.84 ,0 ,0.46 ,25.0 ,0.26 ,0.25 ,2.42 ,1.52 ,0.20 ,7.03 ,38 ,53.33 ,""
2012/9/6 5:00,-967 ,-2002 ,DS,DS,58.9 ,48.2 ,52.1 ,51.7 ,0.19 ,46.3 ,50.9 ,38.7 ,49.2 ,50.7 ,49.6 ,50.6 ,48.0 ,50.4 ,52.9 ,52.8 ,52.1 ,50.8 ,60.5 ,181.7 ,33.0 ,33.2 ,29.8 ,4.96 ,510 ,0 ,16.84 ,0 ,0.46 ,25.4 ,0.25 ,0.25 ,2.42 ,1.52 ,0.20 ,7.03 ,38 ,52.35 ,""
2012/9/6 11:00,-973 ,-1994 ,DS,DS,58.9 ,48.1 ,52.2 ,51.7 ,0.20 ,46.4 ,50.5 ,38.6 ,49.1 ,50.6 ,49.5 ,50.5 ,48.1 ,50.3 ,52.7 ,52.6 ,51.8 ,50.7 ,60.3 ,181.7 ,33.1 ,33.2 ,29.8 ,4.96 ,510 ,0 ,16.84 ,0 ,0.46 ,24.9 ,0.25 ,0.25 ,2.42 ,1.52 ,0.20 ,7.09 ,38 ,51.98 ,""
2012/9/6 17:00,-988 ,-2013 ,DS,DS,58.7 ,48.0 ,51.9 ,51.4 ,0.21 ,46.5 ,50.4 ,38.6 ,49.1 ,50.6 ,49.4 ,50.5 ,48.1 ,50.5 ,52.7 ,52.6 ,51.8 ,50.6 ,60.4 ,181.9 ,33.1 ,33.2 ,29.8 ,5.63 ,510 ,0 ,16.84 ,0 ,0.46 ,24.8 ,0.25 ,0.25 ,2.42 ,1.52 ,0.20 ,6.92 ,38 ,59.61 ,""
2012/9/6 23:00,-1009 ,-2041 ,DS,DS,58.6 ,47.9 ,51.9 ,51.3 ,0.20 ,46.3 ,50.7 ,38.6 ,49.0 ,50.4 ,49.4 ,50.4 ,48.0 ,50.3 ,52.6 ,52.5 ,51.7 ,50.5 ,61.0 ,182.0 ,33.0 ,33.2 ,29.8 ,5.64 ,510 ,0 ,16.84 ,0 ,0.46 ,25.7 ,0.25 ,0.25 ,2.42 ,1.52 ,0.20 ,6.83 ,38 ,60.58 ,""
2012/9/7 5:00,-1029 ,-2058 ,DS,DS,58.6 ,47.7 ,51.9 ,51.3 ,0.20 ,46.0 ,50.8 ,38.4 ,48.9 ,50.4 ,49.4 ,50.3 ,48.0 ,50.3 ,52.5 ,52.4 ,51.6 ,50.4 ,61.1 ,182.0 ,33.1 ,33.2 ,29.6 ,5.64 ,511 ,0 ,16.86 ,0 ,0.46 ,25.2 ,0.25 ,0.24 ,2.43 ,1.52 ,0.20 ,6.72 ,38 ,58.08 ,""
2012/9/7 11:00,-1049 ,-2053 ,DS,DS,58.5 ,47.6 ,51.8 ,51.2 ,0.20 ,46.0 ,50.2 ,38.3 ,48.8 ,50.3 ,49.2 ,50.2 ,47.9 ,50.1 ,52.3 ,52.2 ,51.4 ,50.3 ,61.1 ,182.3 ,33.0 ,33.2 ,29.6 ,5.54 ,510 ,0 ,16.84 ,0 ,0.46 ,25.2 ,0.25 ,0.25 ,2.42 ,1.52 ,0.20 ,6.60 ,38 ,57.76 ,""
2012/9/7 17:00,-1041 ,-2045 ,DS,DS,58.5 ,47.6 ,51.8 ,51.1 ,0.19 ,46.2 ,49.7 ,38.3 ,48.8 ,50.3 ,49.2 ,50.2 ,47.9 ,50.1 ,52.2 ,52.2 ,51.5 ,50.2 ,61.0 ,182.2 ,33.1 ,33.2 ,29.5 ,5.54 ,510 ,0 ,16.84 ,0 ,0.46 ,25.3 ,0.25 ,0.25 ,2.42 ,1.52 ,0.20 ,6.92 ,36 ,56.92 ,""
2012/9/7 23:00,-1070 ,-2064 ,DS,DS,58.3 ,47.6 ,51.7 ,51.1 ,0.19 ,46.2 ,49.5 ,38.2 ,48.8 ,50.1 ,49.1 ,50.1 ,47.9 ,50.0 ,52.1 ,52.0 ,51.2 ,50.2 ,61.0 ,182.4 ,33.1 ,33.2 ,29.2 ,5.52 ,511 ,0 ,16.86 ,0 ,0.46 ,25.3 ,0.25 ,0.25 ,2.42 ,1.52 ,0.20 ,6.74 ,38 ,57.37 ,""
2012/9/8 5:00,-1085 ,-2071 ,DS,DS,58.3 ,47.5 ,51.7 ,50.9 ,0.20 ,45.9 ,49.6 ,38.0 ,48.7 ,50.1 ,49.1 ,50.1 ,47.7 ,49.8 ,52.0 ,52.0 ,51.2 ,50.0 ,60.8 ,182.4 ,33.1 ,33.2 ,29.0 ,5.42 ,511 ,0 ,16.86 ,0 ,0.46 ,24.5 ,0.25 ,0.24 ,2.42 ,1.52 ,0.20 ,6.50 ,37 ,55.76 ,""
2012/9/8 11:00,-1088 ,-2062 ,DS,DS,58.0 ,47.3 ,51.4 ,50.9 ,0.21 ,45.7 ,49.5 ,38.1 ,48.5 ,50.0 ,48.9 ,49.9 ,47.6 ,49.8 ,52.0 ,51.9 ,51.0 ,50.0 ,60.8 ,182.4 ,33.1 ,33.2 ,29.0 ,5.39 ,511 ,0 ,16.86 ,0 ,0.46 ,24.4 ,0.25 ,0.24 ,2.42 ,1.52 ,0.20 ,6.09 ,37 ,54.83 ,""
2012/9/8 17:00,-1069 ,-2048 ,DS,DS,58.1 ,47.3 ,51.5 ,50.8 ,0.20 ,45.8 ,49.4 ,38.3 ,48.5 ,50.0 ,48.9 ,49.8 ,47.5 ,49.6 ,51.8 ,51.8 ,51.1 ,49.8 ,60.5 ,182.4 ,33.1 ,33.2 ,28.8 ,5.33 ,511 ,0 ,16.86 ,0 ,0.46 ,25.0 ,0.25 ,0.24 ,2.42 ,1.51 ,0.20 ,6.86 ,37 ,53.62 ,""
2012/9/8 23:00,-1078 ,-2056 ,DS,DS,57.8 ,47.2 ,51.3 ,50.7 ,0.20 ,45.7 ,49.4 ,38.3 ,48.4 ,49.9 ,48.7 ,49.7 ,47.4 ,49.6 ,51.8 ,51.8 ,51.0 ,49.8 ,60.4 ,182.4 ,33.1 ,33.3 ,28.8 ,5.27 ,511 ,0 ,16.86 ,0 ,0.46 ,24.0 ,0.25 ,0.24 ,2.42 ,1.51 ,0.20 ,6.52 ,37 ,53.30 ,""
2012/9/9 5:00,-1067 ,-2058 ,DS,DS,57.8 ,47.1 ,51.3 ,50.6 ,0.20 ,45.5 ,49.7 ,38.2 ,48.4 ,49.9 ,48.8 ,49.7 ,47.3 ,49.6 ,51.7 ,51.7 ,50.9 ,49.6 ,60.0 ,182.3 ,33.1 ,33.3 ,29.0 ,5.27 ,511 ,0 ,16.86 ,0 ,0.46 ,25.3 ,0.25 ,0.24 ,2.42 ,1.51 ,0.20 ,6.58 ,37 ,53.03 ,""
2012/9/9 11:00,-1067 ,-2043 ,DS,DS,57.8 ,47.1 ,51.3 ,50.5 ,0.20 ,45.4 ,49.5 ,38.2 ,48.3 ,49.8 ,48.7 ,49.6 ,47.2 ,49.3 ,51.6 ,51.5 ,50.9 ,49.6 ,60.0 ,182.4 ,33.2 ,33.3 ,29.2 ,5.29 ,511 ,0 ,16.86 ,0 ,0.46 ,25.5 ,0.25 ,0.24 ,2.42 ,1.51 ,0.20 ,6.55 ,37 ,53.26 ,""
2012/9/9 17:00,-1051 ,-2043 ,DS,DS,57.8 ,47.1 ,51.1 ,50.4 ,0.20 ,45.4 ,49.4 ,38.4 ,48.2 ,49.7 ,48.6 ,49.6 ,47.2 ,49.3 ,51.5 ,51.5 ,50.9 ,49.5 ,59.9 ,182.3 ,33.2 ,33.3 ,29.4 ,5.29 ,511 ,0 ,16.86 ,0 ,0.46 ,25.4 ,0.25 ,0.24 ,2.42 ,1.51 ,0.20 ,6.50 ,37 ,52.29 ,""
2012/9/9 23:00,-1053 ,-2042 ,DS,DS,57.7 ,47.0 ,51.1 ,50.3 ,0.19 ,45.4 ,49.3 ,38.3 ,48.1 ,49.6 ,48.5 ,49.5 ,47.1 ,49.2 ,51.4 ,51.3 ,50.7 ,49.5 ,59.9 ,182.3 ,33.2 ,33.3 ,29.5 ,5.18 ,511 ,0 ,16.86 ,0 ,0.46 ,24.3 ,0.24 ,0.24 ,2.42 ,1.51 ,0.20 ,6.33 ,37 ,50.57 ,""
2012/9/10 5:00,-1054 ,-2052 ,DS,DS,57.6 ,46.9 ,51.0 ,50.2 ,0.20 ,45.2 ,49.5 ,38.2 ,48.0 ,49.5 ,48.4 ,49.4 ,46.9 ,49.0 ,51.2 ,51.2 ,50.6 ,49.4 ,59.7 ,182.3 ,33.2 ,33.2 ,29.5 ,5.17 ,511 ,0 ,16.86 ,0 ,0.46 ,25.2 ,0.24 ,0.24 ,2.40 ,1.51 ,0.20 ,6.22 ,37 ,49.29 ,""
2012/9/10 11:00,-1044 ,-2036 ,DS,DS,57.5 ,46.8 ,50.9 ,50.1 ,0.20 ,45.3 ,49.1 ,38.2 ,47.9 ,49.5 ,48.4 ,49.3 ,46.9 ,49.0 ,51.2 ,51.2 ,50.6 ,49.4 ,59.7 ,182.2 ,33.2 ,33.3 ,29.6 ,5.17 ,511 ,0 ,16.86 ,0 ,0.46 ,25.4 ,0.24 ,0.24 ,2.40 ,1.51 ,0.20 ,6.10 ,38 ,46.40 ,""
2012/9/10 17:00,-1022 ,-2006 ,DS,DS,57.4 ,46.8 ,50.8 ,50.0 ,0.19 ,45.3 ,49.2 ,38.2 ,47.9 ,49.4 ,48.4 ,49.4 ,47.1 ,48.9 ,51.1 ,51.1 ,50.5 ,49.3 ,59.8 ,182.1 ,33.2 ,33.2 ,29.6 ,5.20 ,511 ,0 ,16.86 ,0 ,0.46 ,25.4 ,0.24 ,0.24 ,2.40 ,1.51 ,0.20 ,5.85 ,37 ,48.39 ,""
2012/9/10 23:00,-1039 ,-2024 ,DS,DS,57.4 ,46.8 ,50.8 ,50.0 ,0.19 ,45.2 ,49.1 ,38.2 ,47.9 ,49.4 ,48.3 ,49.3 ,46.9 ,48.9 ,51.1 ,50.9 ,50.5 ,49.3 ,59.7 ,182.1 ,33.2 ,33.3 ,29.6 ,5.10 ,511 ,0 ,16.86 ,0 ,0.46 ,25.0 ,0.24 ,0.23 ,2.40 ,1.51 ,0.20 ,5.61 ,38 ,45.25 ,""
2012/9/11 5:00,-1031 ,-2025 ,DS,DS,57.4 ,46.7 ,50.8 ,49.9 ,0.19 ,45.2 ,49.2 ,38.2 ,47.8 ,49.3 ,48.3 ,49.2 ,47.0 ,48.8 ,51.0 ,50.9 ,50.3 ,49.2 ,59.7 ,182.0 ,33.2 ,33.3 ,29.6 ,5.10 ,511 ,0 ,16.86 ,0 ,0.46 ,24.9 ,0.24 ,0.23 ,2.40 ,1.51 ,0.20 ,5.70 ,38 ,46.13 ,""
2012/9/11 11:00,-1037 ,-2023 ,DS,DS,57.3 ,46.7 ,50.7 ,49.9 ,0.21 ,45.3 ,48.9 ,38.1 ,47.7 ,49.2 ,48.2 ,49.2 ,46.9 ,48.7 ,51.0 ,50.8 ,50.4 ,49.2 ,59.5 ,182.0 ,-,-,29.7 ,5.08 ,511 ,0 ,16.86 ,0 ,0.46 ,-,-,-,2.40 ,1.51 ,0.20 ,5.72 ,38 ,44.66 ,""
2012/9/11 17:00,-1024 ,-2000 ,DS,DS,57.3 ,46.6 ,50.7 ,49.9 ,0.20 ,45.4 ,49.0 ,38.1 ,47.8 ,49.3 ,48.3 ,49.3 ,47.1 ,48.9 ,50.9 ,50.8 ,50.4 ,49.2 ,59.8 ,181.9 ,32.5 ,32.5 ,29.8 ,4.95 ,511 ,0 ,16.86 ,0 ,0.46 ,26.4 ,0.25 ,0.24 ,2.40 ,1.51 ,0.20 ,5.90 ,37 ,41.75 ,""
2012/9/11 23:00,-1035 ,-2018 ,DS,DS,57.2 ,46.6 ,50.7 ,49.8 ,0.20 ,45.3 ,49.0 ,38.1 ,47.8 ,49.2 ,48.2 ,49.2 ,46.9 ,48.7 ,50.9 ,50.7 ,50.3 ,49.2 ,59.6 ,182.0 ,32.5 ,32.5 ,29.8 ,4.98 ,511 ,0 ,16.86 ,0 ,0.46 ,26.1 ,0.25 ,0.24 ,2.40 ,1.51 ,0.20 ,6.12 ,37 ,40.66 ,""
2012/9/12 5:00,-1051 ,-2045 ,DS,DS,57.3 ,46.5 ,50.6 ,49.8 ,0.21 ,45.2 ,48.7 ,38.1 ,47.7 ,49.2 ,48.2 ,49.2 ,47.0 ,48.8 ,50.9 ,50.7 ,50.3 ,49.1 ,59.6 ,182.0 ,32.5 ,32.6 ,29.8 ,5.22 ,511 ,0 ,16.86 ,0 ,0.46 ,26.3 ,0.25 ,0.24 ,2.40 ,1.51 ,0.20 ,5.99 ,37 ,44.54 ,""
2012/9/12 11:00,-1050 ,-2038 ,DS,DS,57.1 ,46.4 ,50.6 ,49.7 ,0.20 ,45.3 ,48.8 ,38.0 ,47.6 ,49.1 ,48.1 ,49.1 ,47.0 ,48.7 ,50.9 ,50.6 ,50.1 ,49.1 ,59.7 ,182.0 ,32.6 ,32.7 ,29.8 ,5.17 ,511 ,0 ,16.86 ,0 ,0.46 ,26.6 ,0.24 ,0.24 ,2.40 ,1.51 ,0.20 ,6.33 ,37 ,47.69 ,""
2012/9/12 17:00,-1033 ,-2005 ,DS,DS,57.0 ,46.4 ,50.5 ,49.7 ,0.20 ,45.4 ,49.0 ,38.0 ,47.7 ,49.1 ,48.1 ,49.1 ,47.0 ,48.7 ,50.8 ,50.5 ,50.1 ,49.2 ,59.8 ,181.9 ,32.6 ,32.7 ,29.9 ,5.11 ,511 ,0 ,16.86 ,0 ,0.46 ,26.2 ,0.24 ,0.24 ,2.40 ,1.51 ,0.20 ,6.12 ,37 ,44.34 ,""
2012/9/12 23:00,-1050 ,-2038 ,DS,DS,57.1 ,46.4 ,50.6 ,49.6 ,0.20 ,45.0 ,48.8 ,37.9 ,47.7 ,49.1 ,48.1 ,49.0 ,46.8 ,48.5 ,50.8 ,50.6 ,50.1 ,49.0 ,59.6 ,181.9 ,32.6 ,32.7 ,29.8 ,5.07 ,511 ,0 ,16.86 ,0 ,0.46 ,26.0 ,0.25 ,0.24 ,2.40 ,1.51 ,0.20 ,6.17 ,37 ,44.55 ,""
2012/9/13 5:00,-1050 ,-2037 ,DS,DS,57.1 ,46.3 ,50.5 ,49.6 ,0.21 ,44.9 ,48.6 ,37.8 ,47.6 ,49.0 ,48.0 ,49.0 ,46.8 ,48.6 ,50.7 ,50.5 ,50.1 ,49.0 ,59.7 ,181.8 ,32.6 ,32.7 ,29.6 ,5.10 ,511 ,0 ,16.86 ,0 ,0.46 ,25.2 ,0.25 ,0.24 ,2.40 ,1.51 ,0.20 ,6.33 ,37 ,42.72 ,""
2012/9/13 11:00,-1048 ,-2019 ,DS,DS,56.9 ,46.4 ,50.4 ,49.6 ,0.21 ,45.2 ,49.3 ,37.8 ,47.5 ,49.0 ,48.0 ,48.9 ,46.8 ,48.5 ,50.7 ,50.4 ,49.9 ,49.0 ,59.7 ,181.9 ,32.6 ,32.7 ,29.6 ,4.98 ,445 ,0 ,15.92 ,0 ,0.40 ,26.1 ,0.24 ,0.24 ,2.40 ,1.51 ,0.20 ,6.69 ,37 ,42.60 ,""
2012/9/13 17:00,-1056 ,-2019 ,DS,DS,57.0 ,46.3 ,50.5 ,49.6 ,0.19 ,45.4 ,49.3 ,37.8 ,47.6 ,49.0 ,48.0 ,49.0 ,47.0 ,48.7 ,50.7 ,50.4 ,49.9 ,49.1 ,59.8 ,181.9 ,32.6 ,32.7 ,29.6 ,5.01 ,509 ,0 ,16.83 ,0 ,0.46 ,26.6 ,0.25 ,0.24 ,2.40 ,1.51 ,0.20 ,6.85 ,37 ,46.01 ,""
2012/9/13 23:00,-1087 ,-2054 ,DS,DS,57.0 ,46.3 ,50.4 ,49.5 ,0.19 ,45.3 ,49.3 ,37.8 ,47.5 ,48.9 ,48.0 ,49.0 ,46.8 ,48.6 ,50.7 ,50.5 ,49.9 ,49.0 ,60.2 ,182.1 ,32.6 ,32.7 ,29.6 ,4.98 ,510 ,0 ,16.84 ,0 ,0.46 ,26.6 ,0.25 ,0.24 ,2.40 ,1.51 ,0.20 ,6.91 ,38 ,46.41 ,""
2012/9/14 5:00,-1095 ,-2056 ,DS,DS,57.1 ,46.2 ,50.5 ,49.5 ,0.19 ,45.6 ,49.0 ,37.8 ,47.6 ,48.9 ,48.1 ,49.1 ,47.2 ,48.7 ,50.6 ,50.5 ,49.9 ,49.0 ,60.5 ,182.0 ,32.6 ,32.7 ,29.6 ,4.99 ,510 ,0 ,16.84 ,0 ,0.46 ,26.0 ,0.25 ,0.25 ,2.40 ,1.51 ,0.20 ,7.18 ,38 ,45.35 ,""
2012/9/14 11:00,-1105 ,-2050 ,DS,DS,57.0 ,46.3 ,50.5 ,49.9 ,0.19 ,45.9 ,49.1 ,37.8 ,47.7 ,49.0 ,48.1 ,49.1 ,47.5 ,48.8 ,50.7 ,50.5 ,50.0 ,49.0 ,60.8 ,182.1 ,32.6 ,32.7 ,29.7 ,4.86 ,510 ,0 ,16.84 ,0 ,0.46 ,26.3 ,0.25 ,0.24 ,2.40 ,1.51 ,0.20 ,6.94 ,38 ,46.06 ,""
2012/9/14 17:00,-1105 ,-2053 ,DS,DS,57.0 ,46.4 ,50.4 ,49.9 ,0.19 ,45.9 ,49.1 ,37.9 ,47.7 ,48.9 ,48.1 ,49.1 ,47.6 ,48.9 ,50.7 ,50.5 ,50.0 ,49.1 ,61.0 ,182.2 ,32.6 ,32.7 ,29.8 ,4.89 ,510 ,0 ,16.84 ,0 ,0.46 ,26.6 ,0.25 ,0.24 ,2.40 ,1.51 ,0.20 ,6.88 ,38 ,42.80 ,""
2012/9/14 23:00,-1138 ,-2062 ,DS,DS,57.1 ,46.4 ,50.5 ,49.8 ,0.19 ,45.7 ,49.1 ,37.9 ,47.7 ,48.9 ,48.1 ,49.0 ,47.4 ,48.6 ,50.7 ,50.5 ,49.9 ,49.1 ,61.0 ,182.4 ,32.7 ,32.7 ,29.8 ,4.88 ,510 ,0 ,16.84 ,0 ,0.46 ,26.7 ,0.25 ,0.25 ,2.40 ,1.51 ,0.20 ,7.24 ,38 ,44.12 ,""
2012/9/15 5:00,-1157 ,-2073 ,DS,DS,56.8 ,46.2 ,50.3 ,49.5 ,0.19 ,45.1 ,49.3 ,37.8 ,47.5 ,48.8 ,47.9 ,48.8 ,46.7 ,48.5 ,50.6 ,50.4 ,49.8 ,48.9 ,60.5 ,182.4 ,32.6 ,32.7 ,29.8 ,4.77 ,510 ,0 ,16.84 ,0 ,0.46 ,26.0 ,0.25 ,0.24 ,2.40 ,1.51 ,0.20 ,7.46 ,38 ,41.29 ,""
2012/9/15 11:00,-1170 ,-2069 ,DS,DS,56.8 ,46.1 ,50.3 ,49.4 ,0.20 ,44.9 ,49.2 ,37.7 ,47.4 ,48.8 ,47.8 ,48.8 ,46.5 ,48.2 ,50.5 ,50.3 ,49.8 ,48.8 ,60.3 ,182.6 ,32.6 ,32.7 ,29.8 ,4.77 ,510 ,0 ,16.84 ,0 ,0.46 ,26.0 ,0.25 ,0.24 ,2.40 ,1.51 ,0.20 ,8.25 ,38 ,42.05 ,""
2012/9/15 17:00,-1158 ,-2067 ,DS,DS,56.7 ,46.1 ,50.3 ,49.4 ,0.19 ,44.9 ,49.1 ,37.8 ,47.4 ,48.8 ,47.8 ,48.8 ,46.6 ,48.3 ,50.5 ,50.3 ,49.8 ,48.8 ,60.3 ,182.5 ,32.7 ,32.7 ,29.8 ,4.79 ,510 ,0 ,16.84 ,0 ,0.46 ,26.3 ,0.25 ,0.24 ,2.40 ,1.50 ,0.20 ,7.03 ,38 ,40.62 ,""
2012/9/15 23:00,-1191 ,-2083 ,DS,DS,56.7 ,46.1 ,50.2 ,49.3 ,0.18 ,44.9 ,49.0 ,37.8 ,47.3 ,48.7 ,47.8 ,48.7 ,46.5 ,48.1 ,50.5 ,50.2 ,49.7 ,48.7 ,60.2 ,182.7 ,32.7 ,32.7 ,30.0 ,4.77 ,510 ,0 ,16.84 ,0 ,0.46 ,27.2 ,0.25 ,0.24 ,2.40 ,1.50 ,0.20 ,6.85 ,38 ,39.29 ,""
2012/9/16 5:00,-1202 ,-2090 ,DS,DS,56.5 ,45.7 ,50.1 ,49.1 ,0.19 ,44.8 ,48.6 ,37.6 ,47.2 ,48.7 ,47.7 ,48.6 ,46.3 ,48.1 ,50.4 ,50.2 ,49.7 ,48.5 ,60.1 ,182.8 ,32.7 ,32.7 ,29.9 ,4.69 ,510 ,0 ,16.84 ,0 ,0.46 ,26.3 ,0.25 ,0.24 ,2.40 ,1.50 ,0.20 ,6.38 ,38 ,37.98 ,""
2012/9/16 11:00,-1203 ,-2081 ,DS,DS,56.5 ,45.8 ,50.1 ,49.1 ,0.19 ,44.8 ,48.6 ,37.6 ,47.2 ,48.6 ,47.7 ,48.6 ,46.3 ,48.0 ,50.2 ,50.1 ,49.7 ,48.4 ,60.1 ,182.8 ,32.7 ,32.7 ,30.0 ,4.67 ,510 ,0 ,16.84 ,0 ,0.46 ,26.5 ,0.25 ,0.24 ,2.40 ,1.50 ,0.20 ,7.03 ,38 ,37.86 ,""
2012/9/16 17:00,-1185 ,-2072 ,DS,DS,56.5 ,45.9 ,50.0 ,49.0 ,0.18 ,44.7 ,48.8 ,37.7 ,47.1 ,48.6 ,47.7 ,48.5 ,46.4 ,48.0 ,50.2 ,50.0 ,49.7 ,48.4 ,60.0 ,182.7 ,32.7 ,32.8 ,30.0 ,4.64 ,510 ,0 ,16.84 ,0 ,0.46 ,26.5 ,0.25 ,0.24 ,2.40 ,1.50 ,0.20 ,7.09 ,38 ,37.63 ,""
2012/9/16 23:00,-1193 ,-2073 ,DS,DS,56.3 ,45.8 ,50.0 ,48.9 ,0.19 ,44.8 ,48.9 ,37.7 ,47.1 ,48.5 ,47.6 ,48.5 ,46.2 ,48.0 ,50.2 ,50.0 ,49.6 ,48.4 ,60.0 ,182.8 ,32.7 ,32.8 ,30.0 ,4.60 ,510 ,0 ,16.84 ,0 ,0.46 ,26.3 ,0.25 ,0.24 ,2.40 ,1.50 ,0.20 ,6.77 ,38 ,37.08 ,""
2012/9/17 5:00,-1185 ,-2075 ,DS,DS,56.3 ,45.9 ,49.9 ,48.9 ,0.18 ,44.7 ,48.8 ,37.7 ,47.1 ,48.5 ,47.5 ,48.4 ,45.8 ,47.9 ,50.2 ,50.0 ,49.5 ,48.4 ,60.0 ,182.7 ,32.7 ,32.8 ,30.0 ,4.57 ,510 ,0 ,16.84 ,0 ,0.46 ,26.4 ,0.25 ,0.24 ,2.40 ,1.50 ,0.20 ,6.41 ,38 ,36.38 ,""
2012/9/17 11:00,-1168 ,-2065 ,DS,DS,56.2 ,45.8 ,49.9 ,48.9 ,0.19 ,44.8 ,48.7 ,37.7 ,47.0 ,48.5 ,47.5 ,48.5 ,45.9 ,48.0 ,50.1 ,49.9 ,49.6 ,48.4 ,60.2 ,182.6 ,32.7 ,32.8 ,30.1 ,4.46 ,510 ,0 ,16.84 ,0 ,0.46 ,26.6 ,0.25 ,0.24 ,2.40 ,1.50 ,0.20 ,6.55 ,38 ,34.90 ,""
2012/9/17 17:00,-1146 ,-2058 ,DS,DS,56.3 ,45.8 ,49.8 ,48.8 ,0.19 ,44.9 ,48.8 ,37.8 ,47.1 ,48.5 ,47.5 ,48.5 ,46.1 ,48.0 ,50.1 ,49.9 ,49.5 ,48.4 ,60.3 ,182.4 ,32.7 ,32.8 ,30.2 ,4.46 ,510 ,0 ,16.84 ,0 ,0.46 ,26.8 ,0.24 ,0.24 ,2.40 ,1.50 ,0.20 ,6.58 ,38 ,35.16 ,""
2012/9/17 23:00,-1150 ,-2063 ,DS,DS,56.1 ,45.7 ,49.8 ,48.8 ,0.19 ,44.8 ,48.8 ,37.7 ,47.0 ,48.4 ,47.5 ,48.5 ,46.0 ,47.9 ,50.1 ,49.9 ,49.5 ,48.3 ,60.1 ,182.4 ,32.7 ,32.8 ,30.2 ,4.39 ,510 ,0 ,16.84 ,0 ,0.46 ,26.2 ,0.25 ,0.24 ,2.40 ,1.50 ,0.20 ,6.41 ,38 ,34.15 ,""
2012/9/18 5:00,-1146 ,-2057 ,DS,DS,56.1 ,45.7 ,49.8 ,48.7 ,0.19 ,44.7 ,48.6 ,37.7 ,47.0 ,48.4 ,47.5 ,48.5 ,46.0 ,47.9 ,50.0 ,49.9 ,49.6 ,48.3 ,60.2 ,182.4 ,32.7 ,32.8 ,30.1 ,4.36 ,510 ,0 ,16.84 ,0 ,0.46 ,26.5 ,0.25 ,0.24 ,2.40 ,1.50 ,0.20 ,6.09 ,38 ,31.98 ,""
2012/9/18 11:00,-1147 ,-2060 ,DS,DS,56.1 ,45.7 ,49.8 ,48.7 ,0.19 ,44.8 ,48.4 ,37.7 ,47.0 ,48.4 ,47.5 ,48.4 ,46.1 ,47.9 ,50.0 ,49.9 ,49.5 ,48.2 ,60.1 ,182.4 ,32.7 ,32.8 ,30.2 ,4.27 ,510 ,0 ,16.84 ,0 ,0.46 ,26.0 ,0.25 ,0.24 ,2.40 ,1.50 ,0.20 ,7.45 ,38 ,31.89 ,""
2012/9/18 17:00,-1132 ,-2044 ,DS,DS,56.0 ,45.6 ,49.7 ,48.8 ,0.19 ,44.8 ,48.4 ,37.7 ,47.0 ,48.3 ,47.4 ,48.4 ,46.3 ,48.0 ,49.9 ,49.8 ,49.4 ,48.2 ,60.2 ,182.3 ,32.7 ,32.8 ,30.2 ,4.27 ,510 ,0 ,16.84 ,0 ,0.46 ,25.5 ,0.24 ,0.23 ,2.40 ,1.50 ,0.20 ,6.76 ,38 ,27.29 ,""
2012/9/18 23:00,-1138 ,-2061 ,DS,DS,56.1 ,45.6 ,49.8 ,48.7 ,0.19 ,44.8 ,48.4 ,37.7 ,47.0 ,48.3 ,47.4 ,48.4 ,46.3 ,48.0 ,49.9 ,49.8 ,49.4 ,48.2 ,60.4 ,182.3 ,32.8 ,32.8 ,30.1 ,4.07 ,511 ,0 ,16.86 ,0 ,0.46 ,26.5 ,0.24 ,0.23 ,2.40 ,1.50 ,0.20 ,6.74 ,38 ,24.94 ,""
2012/9/19 5:00,-1130 ,-2054 ,DS,DS,55.9 ,45.4 ,49.7 ,48.6 ,0.20 ,44.8 ,48.3 ,37.7 ,46.9 ,48.3 ,47.4 ,48.4 ,46.1 ,47.9 ,49.9 ,49.8 ,49.4 ,48.1 ,60.3 ,182.1 ,32.8 ,32.8 ,30.0 ,4.05 ,511 ,0 ,16.86 ,0 ,0.46 ,26.2 ,0.24 ,0.23 ,2.40 ,1.50 ,0.20 ,7.12 ,38 ,27.78 ,""
2012/9/19 11:00,-1127 ,-2049 ,DS,DS,55.9 ,45.4 ,49.6 ,48.6 ,0.19 ,44.8 ,48.3 ,37.7 ,47.0 ,48.3 ,47.4 ,48.4 ,46.2 ,47.9 ,49.9 ,49.8 ,49.4 ,48.2 ,60.5 ,182.2 ,32.8 ,32.8 ,30.0 ,4.04 ,511 ,0 ,16.86 ,0 ,0.46 ,26.5 ,0.24 ,0.23 ,2.40 ,1.50 ,0.20 ,6.22 ,38 ,53.80 ,""
2012/9/19 17:00,-1118 ,-2051 ,DS,DS,56.0 ,45.5 ,49.7 ,48.6 ,0.19 ,44.7 ,48.3 ,37.7 ,47.0 ,48.3 ,47.4 ,48.4 ,46.3 ,47.8 ,49.8 ,49.8 ,49.4 ,48.1 ,60.6 ,182.0 ,32.8 ,32.8 ,29.9 ,3.94 ,511 ,0 ,16.86 ,0 ,0.46 ,26.0 ,0.24 ,0.23 ,2.40 ,1.50 ,0.20 ,5.63 ,38 ,51.55 ,""
2012/9/19 23:00,-1140 ,-2055 ,DS,DS,55.9 ,45.4 ,49.6 ,48.5 ,0.19 ,44.7 ,48.4 ,37.6 ,46.8 ,48.2 ,47.3 ,48.2 ,46.0 ,47.8 ,49.8 ,49.8 ,49.3 ,48.1 ,60.5 ,182.1 ,32.8 ,32.8 ,29.9 ,3.94 ,511 ,0 ,16.86 ,0 ,0.46 ,26.5 ,0.24 ,0.23 ,2.40 ,1.50 ,0.20 ,5.16 ,37 ,52.03 ,""
2012/9/20 5:00,-1167 ,-2073 ,DS,DS,55.8 ,45.3 ,49.5 ,48.4 ,0.20 ,44.7 ,48.2 ,37.6 ,46.8 ,48.1 ,47.2 ,48.2 ,45.9 ,47.7 ,49.7 ,49.8 ,49.2 ,48.1 ,60.6 ,182.2 ,32.8 ,32.8 ,29.8 ,3.98 ,511 ,0 ,16.86 ,0 ,0.46 ,26.5 ,0.25 ,0.23 ,2.40 ,1.50 ,0.20 ,5.16 ,37 ,49.66 ,""
2012/9/20 11:00,-1185 ,-2066 ,DS,DS,55.9 ,45.2 ,49.6 ,48.5 ,0.19 ,44.6 ,48.3 ,37.5 ,46.8 ,48.1 ,47.2 ,48.2 ,45.9 ,47.7 ,49.7 ,49.7 ,49.1 ,48.1 ,60.7 ,182.3 ,32.8 ,32.8 ,29.8 ,4.31 ,511 ,0 ,16.86 ,0 ,0.46 ,26.4 ,0.24 ,0.23 ,2.40 ,1.50 ,0.20 ,5.73 ,37 ,48.33 ,""
2012/9/20 17:00,-1195 ,-2073 ,DS,DS,55.9 ,45.3 ,49.6 ,48.5 ,0.19 ,44.6 ,48.3 ,37.5 ,46.9 ,48.1 ,47.3 ,48.3 ,46.3 ,47.8 ,49.7 ,49.8 ,49.3 ,48.1 ,61.0 ,182.4 ,32.8 ,32.8 ,29.7 ,4.43 ,511 ,0 ,16.86 ,0 ,0.46 ,26.4 ,0.24 ,0.24 ,2.39 ,1.50 ,0.20 ,4.31 ,37 ,52.43 ,""
2012/9/20 23:00,-1214 ,-2081 ,DS,DS,55.7 ,45.1 ,49.5 ,48.4 ,0.20 ,44.2 ,48.3 ,37.4 ,46.7 ,48.1 ,47.1 ,48.1 ,45.8 ,47.6 ,49.7 ,49.7 ,49.2 ,48.0 ,60.7 ,182.4 ,32.8 ,32.8 ,29.6 ,4.33 ,511 ,0 ,16.86 ,0 ,0.46 ,27.0 ,0.24 ,0.24 ,2.39 ,1.50 ,0.20 ,3.85 ,37 ,57.54 ,""
2012/9/21 5:00,-1226 ,-2090 ,DS,DS,55.7 ,45.1 ,49.5 ,48.3 ,0.19 ,44.0 ,48.2 ,37.3 ,46.7 ,48.0 ,47.1 ,48.0 ,45.6 ,47.4 ,49.6 ,49.6 ,49.1 ,47.9 ,60.5 ,182.4 ,32.8 ,32.8 ,29.4 ,4.30 ,511 ,0 ,16.86 ,0 ,0.46 ,26.0 ,0.24 ,0.24 ,2.39 ,1.50 ,0.20 ,3.24 ,37 ,54.47 ,""
2012/9/21 11:00,-1230 ,-2083 ,DS,DS,55.6 ,45.0 ,49.4 ,48.3 ,0.19 ,44.2 ,48.1 ,37.3 ,46.6 ,48.0 ,47.1 ,48.0 ,45.6 ,47.4 ,49.5 ,49.5 ,49.0 ,47.9 ,60.7 ,182.4 ,32.8 ,32.8 ,29.2 ,-,511 ,0 ,16.86 ,0 ,0.46 ,26.7 ,0.24 ,0.24 ,2.39 ,1.50 ,0.20 ,2.88 ,37 ,55.01 ,""
2012/9/21 17:00,-1232 ,-2090 ,DS,DS,55.6 ,44.9 ,49.4 ,48.2 ,0.20 ,44.2 ,48.1 ,37.2 ,46.6 ,47.9 ,47.0 ,48.0 ,45.6 ,47.3 ,49.5 ,49.5 ,49.0 ,47.9 ,60.8 ,182.4 ,32.9 ,32.8 ,28.9 ,4.42 ,511 ,0 ,16.86 ,0 ,0.46 ,26.4 ,0.24 ,0.24 ,2.39 ,1.50 ,0.19 ,2.53 ,36 ,54.69 ,""
2012/9/21 23:00,-1252 ,-2095 ,DS,DS,55.6 ,45.0 ,49.3 ,48.0 ,0.20 ,43.9 ,48.0 ,37.0 ,46.5 ,47.9 ,47.0 ,47.9 ,45.5 ,47.3 ,49.5 ,49.5 ,48.8 ,47.8 ,60.7 ,182.4 ,32.8 ,32.9 ,28.6 ,4.42 ,511 ,0 ,16.86 ,0 ,0.46 ,26.5 ,0.24 ,0.24 ,2.39 ,1.50 ,0.19 ,2.20 ,36 ,54.22 ,""
2012/9/22 5:00,-1276 ,-2098 ,DS,DS,55.6 ,44.6 ,49.4 ,48.0 ,0.20 ,43.6 ,47.9 ,36.9 ,46.3 ,47.8 ,46.9 ,47.8 ,45.3 ,47.1 ,49.3 ,49.5 ,48.7 ,47.6 ,60.7 ,182.5 ,32.8 ,32.9 ,28.2 ,4.18 ,511 ,0 ,16.86 ,0 ,0.46 ,26.5 ,0.25 ,0.24 ,2.39 ,1.50 ,0.19 ,1.96 ,35 ,51.27 ,""
2012/9/22 11:00,-1277 ,-2089 ,DS,DS,55.3 ,44.6 ,49.2 ,47.8 ,0.20 ,43.5 ,47.8 ,36.8 ,46.1 ,47.7 ,46.7 ,47.7 ,45.2 ,46.9 ,49.2 ,49.2 ,48.6 ,47.5 ,60.5 ,182.5 ,32.9 ,32.9 ,27.9 ,4.34 ,512 ,0 ,16.87 ,0 ,0.46 ,26.3 ,0.24 ,0.24 ,2.39 ,1.50 ,0.19 ,1.82 ,34 ,53.70 ,""
2012/9/22 17:00,-1257 ,-2088 ,DS,DS,55.7 ,45.2 ,49.1 ,47.9 ,0.20 ,43.5 ,47.7 ,36.9 ,46.3 ,47.7 ,46.8 ,47.7 ,45.2 ,47.1 ,49.3 ,49.4 ,48.7 ,47.6 ,60.6 ,182.4 ,32.9 ,32.9 ,27.4 ,4.10 ,511 ,0 ,16.86 ,0 ,0.46 ,26.0 ,0.24 ,0.24 ,2.39 ,1.50 ,0.19 ,1.71 ,33 ,54.00 ,""
2012/9/22 23:00,-1266 ,-2098 ,DS,DS,55.7 ,45.1 ,49.1 ,47.8 ,0.20 ,43.5 ,47.7 ,36.7 ,46.3 ,47.7 ,46.8 ,47.7 ,45.2 ,47.0 ,49.3 ,49.4 ,48.7 ,47.5 ,60.4 ,182.3 ,32.8 ,32.9 ,26.9 ,4.04 ,511 ,0 ,16.86 ,0 ,0.46 ,26.0 ,0.24 ,0.24 ,2.39 ,1.50 ,0.19 ,1.55 ,33 ,53.55 ,""
2012/9/23 5:00,-1252 ,-2092 ,DS,DS,55.6 ,45.0 ,49.0 ,47.8 ,0.20 ,43.4 ,47.7 ,36.7 ,46.1 ,47.6 ,46.7 ,47.6 ,45.0 ,46.9 ,49.1 ,49.2 ,48.5 ,47.4 ,60.1 ,182.2 ,32.9 ,32.9 ,26.8 ,4.03 ,511 ,0 ,16.86 ,0 ,0.46 ,26.4 ,0.24 ,0.24 ,2.39 ,1.49 ,0.19 ,1.23 ,33 ,51.97 ,""
2012/9/23 11:00,-1242 ,-2083 ,DS,DS,55.5 ,45.0 ,49.0 ,47.7 ,0.20 ,43.4 ,47.7 ,36.7 ,46.2 ,47.6 ,46.7 ,47.6 ,45.1 ,46.9 ,49.2 ,49.3 ,48.7 ,47.4 ,60.1 ,182.1 ,32.8 ,32.9 ,26.5 ,4.31 ,511 ,0 ,16.86 ,0 ,0.46 ,26.2 ,0.24 ,0.23 ,2.39 ,1.49 ,0.19 ,1.17 ,33 ,62.09 ,""
2012/9/23 17:00,-1223 ,-2079 ,DS,DS,55.6 ,44.9 ,48.9 ,47.6 ,0.19 ,43.2 ,47.7 ,36.6 ,46.0 ,47.5 ,46.6 ,47.5 ,45.0 ,46.8 ,49.1 ,49.1 ,48.6 ,47.3 ,59.8 ,181.9 ,32.8 ,32.9 ,26.3 ,5.00 ,511 ,0 ,16.86 ,0 ,0.46 ,26.3 ,0.24 ,0.23 ,2.39 ,1.49 ,0.19 ,1.10 ,33 ,66.43 ,""
2012/9/23 23:00,-1191 ,-2064 ,DS,DS,55.4 ,44.9 ,48.7 ,47.5 ,0.20 ,43.2 ,47.6 ,36.6 ,46.1 ,47.5 ,46.6 ,47.5 ,44.9 ,46.8 ,49.1 ,49.1 ,48.5 ,47.3 ,59.5 ,181.6 ,32.8 ,32.9 ,26.2 ,5.36 ,511 ,0 ,16.86 ,0 ,0.46 ,26.2 ,0.23 ,0.23 ,2.39 ,1.49 ,0.19 ,0.94 ,33 ,48.04 ,""
2012/9/24 5:00,-1219 ,-2085 ,DS,DS,55.4 ,45.1 ,48.6 ,47.5 ,0.19 ,43.1 ,48.0 ,36.4 ,46.0 ,47.4 ,46.5 ,47.4 ,44.9 ,46.8 ,49.1 ,49.1 ,48.4 ,47.3 ,59.5 ,181.6 ,32.9 ,32.9 ,25.9 ,5.39 ,511 ,0 ,16.86 ,0 ,0.46 ,25.9 ,0.24 ,0.24 ,2.39 ,1.49 ,0.19 ,0.96 ,33 ,45.95 ,""
2012/9/24 11:00,-1253 ,-2096 ,DS,DS,55.2 ,44.9 ,48.5 ,47.5 ,0.20 ,43.0 ,48.1 ,36.3 ,45.9 ,47.4 ,46.5 ,47.3 ,44.8 ,46.7 ,49.1 ,49.1 ,48.4 ,47.3 ,59.3 ,181.9 ,32.8 ,32.9 ,25.8 ,5.34 ,454 ,0 ,16.05 ,0 ,0.41 ,26.5 ,0.24 ,0.23 ,2.39 ,1.49 ,0.19 ,0.89 ,32 ,47.55 ,""
2012/9/24 17:00,-1308 ,-2107 ,DS,DS,55.3 ,44.9 ,48.5 ,47.5 ,0.20 ,43.1 ,47.7 ,36.4 ,46.0 ,47.3 ,46.4 ,47.3 ,44.8 ,46.6 ,49.1 ,49.1 ,48.3 ,47.2 ,59.3 ,182.2 ,32.8 ,32.9 ,25.5 ,5.29 ,454 ,0 ,16.05 ,0 ,0.41 ,26.5 ,0.24 ,0.24 ,2.39 ,1.49 ,0.19 ,0.99 ,32 ,52.67 ,""
2012/9/24 23:00,-1349 ,-2116 ,DS,DS,55.2 ,44.8 ,48.4 ,47.3 ,0.20 ,42.9 ,47.5 ,36.2 ,45.8 ,47.2 ,46.4 ,47.1 ,44.5 ,46.5 ,49.0 ,49.0 ,48.2 ,47.1 ,59.1 ,182.4 ,32.8 ,32.9 ,25.4 ,5.40 ,454 ,0 ,16.05 ,0 ,0.41 ,26.0 ,0.24 ,0.24 ,2.39 ,1.49 ,0.19 ,0.89 ,32 ,55.22 ,""
2012/9/25 5:00,-1378 ,-2127 ,DS,DS,55.0 ,44.6 ,48.3 ,47.2 ,0.20 ,42.6 ,47.6 ,36.1 ,45.7 ,47.1 ,46.3 ,47.1 ,44.4 ,46.4 ,49.0 ,49.0 ,48.1 ,47.0 ,59.0 ,182.5 ,32.8 ,32.9 ,25.2 ,5.37 ,454 ,0 ,16.05 ,0 ,0.41 ,25.8 ,0.25 ,0.24 ,2.39 ,1.49 ,0.19 ,0.88 ,32 ,52.95 ,""
2012/9/25 11:00,-1407 ,-2142 ,DS,DS,54.7 ,44.2 ,48.3 ,47.1 ,0.21 ,42.6 ,47.1 ,36.2 ,45.6 ,47.0 ,46.1 ,47.0 ,44.3 ,46.2 ,48.8 ,48.8 ,48.0 ,46.9 ,58.9 ,182.8 ,32.8 ,32.9 ,25.0 ,5.22 ,454 ,0 ,16.05 ,0 ,0.41 ,25.5 ,0.23 ,0.23 ,2.39 ,1.49 ,0.19 ,0.84 ,32 ,52.86 ,""
2012/9/25 17:00,-1407 ,-2142 ,DS,DS,54.6 ,44.2 ,48.2 ,47.1 ,0.21 ,42.5 ,47.1 ,36.1 ,45.5 ,47.0 ,46.1 ,46.9 ,44.2 ,46.2 ,48.8 ,48.8 ,48.1 ,46.8 ,58.8 ,183.0 ,32.8 ,32.9 ,24.9 ,5.08 ,456 ,0 ,15.08 ,0 ,0.41 ,24.5 ,0.23 ,0.22 ,2.39 ,1.49 ,0.19 ,0.78 ,31 ,52.39 ,""
2012/9/25 23:00,-1434 ,-2161 ,DS,DS,54.7 ,44.2 ,48.3 ,47.0 ,0.20 ,42.3 ,46.7 ,36.1 ,45.5 ,47.0 ,46.1 ,46.8 ,44.1 ,46.0 ,48.6 ,48.7 ,48.1 ,46.6 ,58.6 ,183.0 ,32.8 ,32.9 ,24.8 ,4.93 ,456 ,0 ,15.08 ,0 ,0.41 ,24.9 ,0.23 ,0.23 ,2.39 ,1.49 ,0.19 ,0.81 ,31 ,51.90 ,""
2012/9/26 5:00,-1450 ,-2172 ,DS,DS,54.7 ,43.9 ,48.4 ,46.8 ,0.20 ,42.0 ,46.8 ,36.0 ,45.3 ,46.8 ,46.0 ,46.7 ,43.9 ,45.9 ,48.5 ,48.6 ,47.9 ,46.4 ,58.5 ,183.1 ,32.8 ,32.9 ,24.6 ,4.93 ,456 ,0 ,15.08 ,0 ,0.41 ,24.3 ,0.23 ,0.23 ,2.39 ,1.49 ,0.19 ,0.74 ,31 ,48.96 ,""
2012/9/26 11:00,-1461 ,-2160 ,DS,DS,54.4 ,43.7 ,48.1 ,46.7 ,0.21 ,41.8 ,46.7 ,35.9 ,45.1 ,46.7 ,45.8 ,46.6 ,43.8 ,45.8 ,48.4 ,48.5 ,47.8 ,46.4 ,58.6 ,183.2 ,32.8 ,32.9 ,24.8 ,5.17 ,456 ,0 ,15.08 ,0 ,0.41 ,24.0 ,0.23 ,0.23 ,2.39 ,1.49 ,0.19 ,0.77 ,31 ,48.75 ,""
2012/9/26 17:00,-1456 ,-2153 ,DS,DS,54.6 ,44.0 ,48.2 ,46.8 ,0.20 ,42.3 ,46.7 ,36.0 ,45.3 ,46.8 ,45.9 ,46.7 ,43.9 ,45.8 ,48.4 ,48.4 ,47.8 ,46.5 ,58.7 ,183.2 ,32.8 ,32.9 ,24.7 ,4.93 ,456 ,0 ,15.08 ,0 ,0.41 ,23.4 ,0.23 ,0.23 ,2.39 ,1.49 ,0.19 ,0.64 ,31 ,49.53 ,""
2012/9/26 23:00,-1478 ,-2163 ,DS,DS,54.4 ,44.0 ,48.0 ,46.8 ,0.20 ,42.1 ,46.7 ,35.8 ,45.2 ,46.7 ,45.8 ,46.5 ,43.8 ,45.8 ,48.3 ,48.4 ,47.8 ,46.4 ,58.6 ,183.2 ,32.8 ,32.9 ,24.4 ,4.98 ,457 ,0 ,15.09 ,0 ,0.41 ,24.0 ,0.23 ,0.22 ,2.39 ,1.49 ,0.19 ,0.63 ,31 ,46.53 ,""
2012/9/27 5:00,-1476 ,-2158 ,DS,DS,54.3 ,43.8 ,48.0 ,46.7 ,0.20 ,42.0 ,46.7 ,35.7 ,45.2 ,46.7 ,45.8 ,46.5 ,43.8 ,45.8 ,48.3 ,48.4 ,47.7 ,46.4 ,58.4 ,183.1 ,32.8 ,32.9 ,24.2 ,4.83 ,457 ,0 ,15.09 ,0 ,0.41 ,24.9 ,0.23 ,0.23 ,2.39 ,1.49 ,0.19 ,0.56 ,31 ,46.33 ,""
2012/9/27 11:00,-1472 ,-2151 ,DS,DS,54.2 ,43.7 ,48.0 ,46.7 ,0.20 ,42.0 ,46.7 ,35.9 ,45.0 ,46.6 ,45.7 ,46.4 ,43.7 ,45.7 ,48.2 ,48.2 ,47.6 ,46.3 ,58.1 ,183.1 ,32.8 ,32.8 ,24.1 ,4.83 ,457 ,0 ,15.09 ,0 ,0.41 ,24.5 ,0.23 ,0.23 ,2.39 ,1.49 ,0.19 ,0.53 ,31 ,53.67 ,""
2012/9/27 17:00,-1454 ,-2134 ,DS,DS,54.3 ,43.8 ,48.0 ,46.6 ,0.21 ,42.1 ,46.6 ,35.9 ,45.0 ,46.6 ,45.7 ,46.4 ,43.8 ,45.7 ,48.2 ,48.2 ,47.6 ,46.3 ,58.2 ,183.1 ,32.8 ,32.8 ,24.0 ,5.28 ,457 ,0 ,15.09 ,0 ,0.41 ,23.0 ,0.23 ,0.22 ,2.39 ,1.49 ,0.19 ,0.51 ,31 ,44.91 ,""
2012/9/27 23:00,-1444 ,-2126 ,DS,DS,54.2 ,43.7 ,48.0 ,46.6 ,0.21 ,42.1 ,46.5 ,35.9 ,44.9 ,46.5 ,45.6 ,46.4 ,43.7 ,45.6 ,48.0 ,48.1 ,47.4 ,46.2 ,58.0 ,183.0 ,32.8 ,32.8 ,23.9 ,5.06 ,457 ,0 ,15.09 ,0 ,0.41 ,23.5 ,0.23 ,0.22 ,2.39 ,1.49 ,0.19 ,0.47 ,31 ,43.30 ,""
2012/9/28 5:00,-1422 ,-2111 ,DS,DS,54.2 ,43.8 ,47.8 ,46.5 ,0.19 ,42.1 ,46.5 ,35.7 ,44.9 ,46.4 ,45.6 ,46.3 ,43.6 ,45.6 ,48.1 ,48.1 ,47.5 ,46.2 ,57.9 ,182.7 ,32.8 ,32.9 ,23.9 ,5.07 ,457 ,0 ,15.09 ,0 ,0.41 ,24.2 ,0.23 ,0.22 ,2.39 ,1.49 ,0.19 ,0.46 ,31 ,44.67 ,""
2012/9/28 11:00,-1410 ,-2099 ,DS,DS,54.1 ,43.8 ,47.8 ,46.4 ,0.19 ,41.9 ,46.4 ,35.6 ,44.9 ,46.4 ,45.5 ,46.3 ,43.4 ,45.6 ,48.0 ,48.1 ,47.4 ,46.1 ,57.9 ,182.6 ,32.8 ,32.9 ,23.9 ,5.30 ,457 ,0 ,15.09 ,0 ,0.41 ,24.2 ,0.23 ,0.22 ,2.39 ,1.49 ,0.19 ,0.44 ,31 ,55.84 ,""
2012/9/28 17:00,-1399 ,-2090 ,DS,DS,54.1 ,43.7 ,47.7 ,46.2 ,0.19 ,41.5 ,46.1 ,35.6 ,44.8 ,46.3 ,45.4 ,46.2 ,43.3 ,45.4 ,47.9 ,48.0 ,47.6 ,45.9 ,57.6 ,182.5 ,32.8 ,32.9 ,24.0 ,5.52 ,511 ,0 ,16.86 ,0 ,0.46 ,25.4 ,0.22 ,0.22 ,2.39 ,1.49 ,0.19 ,0.41 ,31 ,62.34 ,""
2012/9/28 23:00,-1410 ,-2097 ,DS,DS,53.9 ,43.5 ,47.5 ,46.1 ,0.20 ,41.2 ,46.2 ,35.6 ,44.7 ,46.2 ,45.3 ,46.0 ,43.2 ,45.3 ,47.9 ,48.0 ,47.4 ,45.8 ,57.3 ,182.5 ,32.8 ,32.8 ,24.1 ,5.62 ,511 ,0 ,16.86 ,0 ,0.46 ,24.5 ,0.23 ,0.22 ,2.39 ,1.49 ,0.19 ,0.38 ,31 ,65.06 ,""
2012/9/29 5:00,-1410 ,-2093 ,DS,DS,53.8 ,43.5 ,47.4 ,46.0 ,0.19 ,41.1 ,46.1 ,35.7 ,44.6 ,46.1 ,45.2 ,46.0 ,43.1 ,45.1 ,47.7 ,47.8 ,47.4 ,45.7 ,57.0 ,182.5 ,32.8 ,32.8 ,24.3 ,5.64 ,511 ,0 ,16.86 ,0 ,0.46 ,25.4 ,0.23 ,0.22 ,2.39 ,1.49 ,0.19 ,0.35 ,31 ,47.00 ,""
2012/9/29 11:00,-1409 ,-2088 ,DS,DS,53.7 ,43.3 ,47.3 ,45.9 ,0.20 ,41.1 ,46.1 ,35.7 ,44.5 ,46.1 ,45.1 ,45.8 ,43.0 ,45.0 ,47.6 ,47.7 ,47.4 ,45.7 ,56.9 ,182.5 ,32.8 ,32.8 ,24.7 ,5.59 ,511 ,0 ,16.86 ,0 ,0.46 ,24.6 ,0.23 ,0.22 ,2.39 ,1.49 ,0.19 ,0.35 ,31 ,48.33 ,""
2012/9/29 17:00,-1400 ,-2084 ,DS,DS,53.6 ,43.4 ,47.3 ,45.8 ,0.20 ,41.1 ,46.0 ,35.7 ,44.5 ,46.0 ,45.0 ,45.8 ,42.9 ,45.1 ,47.7 ,47.7 ,47.3 ,45.6 ,57.0 ,182.6 ,32.7 ,32.8 ,25.0 ,5.40 ,511 ,0 ,16.86 ,0 ,0.46 ,25.3 ,0.23 ,0.21 ,2.39 ,1.49 ,0.19 ,0.34 ,31 ,47.45 ,""
2012/9/29 23:00,-1417 ,-2104 ,DS,DS,53.5 ,43.3 ,47.1 ,45.8 ,0.20 ,41.1 ,45.9 ,35.7 ,44.4 ,45.9 ,45.0 ,45.7 ,42.9 ,45.0 ,47.6 ,47.7 ,47.2 ,45.6 ,57.0 ,182.6 ,32.7 ,32.7 ,25.3 ,5.30 ,511 ,0 ,16.86 ,0 ,0.46 ,25.3 ,0.23 ,0.21 ,2.39 ,1.49 ,0.19 ,0.33 ,31 ,46.69 ,""
2012/9/30 5:00,-1427 ,-2113 ,DS,DS,53.6 ,43.2 ,47.1 ,45.7 ,0.20 ,41.0 ,45.9 ,35.6 ,44.3 ,45.9 ,44.9 ,45.7 ,42.7 ,44.8 ,47.4 ,47.6 ,47.1 ,45.4 ,56.9 ,182.7 ,32.8 ,32.8 ,25.5 ,5.20 ,511 ,0 ,16.86 ,0 ,0.46 ,25.1 ,0.22 ,0.21 ,2.39 ,1.49 ,0.19 ,0.33 ,31 ,47.73 ,""
2012/9/30 11:00,-1410 ,-2098 ,DS,DS,53.5 ,43.1 ,47.1 ,45.6 ,0.20 ,41.1 ,45.9 ,35.7 ,44.3 ,45.8 ,44.9 ,45.6 ,42.7 ,44.8 ,47.3 ,47.5 ,47.1 ,45.4 ,57.0 ,182.7 ,32.7 ,32.8 ,25.8 ,5.07 ,511 ,0 ,16.86 ,0 ,0.46 ,24.4 ,0.22 ,0.21 ,2.39 ,1.48 ,0.19 ,0.31 ,32 ,47.68 ,""
2012/9/30 17:00,-1386 ,-2071 ,DS,DS,53.6 ,43.2 ,47.0 ,45.6 ,0.19 ,41.1 ,45.9 ,35.7 ,44.2 ,45.7 ,44.8 ,45.6 ,42.8 ,44.8 ,47.2 ,47.4 ,47.1 ,45.3 ,57.0 ,182.5 ,32.7 ,32.8 ,26.2 ,5.06 ,511 ,0 ,16.86 ,0 ,0.46 ,24.7 ,0.22 ,0.21 ,2.39 ,1.49 ,0.19 ,0.31 ,32 ,46.86 ,""
2012/9/30 23:00,-1270 ,-2043 ,DS,DS,53.4 ,43.2 ,46.9 ,45.6 ,0.19 ,41.1 ,45.7 ,35.8 ,44.2 ,45.7 ,44.7 ,45.5 ,42.8 ,44.7 ,47.1 ,47.2 ,47.2 ,45.3 ,57.0 ,181.9 ,32.7 ,32.8 ,26.4 ,5.31 ,511 ,0 ,16.86 ,0 ,0.46 ,24.4 ,0.21 ,0.20 ,2.37 ,1.49 ,0.19 ,0.31 ,32 ,60.05 ,""
2012/10/1 5:00,-1331 ,-2090 ,DS,DS,54.0 ,43.2 ,47.0 ,45.4 ,0.18 ,41.1 ,45.8 ,35.8 ,44.1 ,45.7 ,44.7 ,45.5 ,42.7 ,44.6 ,47.1 ,47.3 ,47.0 ,45.3 ,57.0 ,182.2 ,32.8 ,32.8 ,26.6 ,5.42 ,511 ,0 ,16.86 ,0 ,0.46 ,23.4 ,0.22 ,0.21 ,2.37 ,1.49 ,0.19 ,0.32 ,33 ,45.13 ,""
2012/10/1 11:00,-1382 ,-2090 ,DS,DS,53.8 ,43.1 ,46.9 ,45.5 ,0.19 ,41.0 ,45.7 ,35.8 ,44.1 ,45.7 ,44.6 ,45.5 ,42.7 ,44.7 ,47.1 ,47.3 ,47.1 ,45.3 ,57.1 ,182.6 ,32.6 ,32.7 ,27.0 ,5.25 ,488 ,0 ,16.54 ,0 ,0.44 ,23.4 ,0.22 ,0.20 ,2.37 ,1.49 ,0.19 ,0.31 ,34 ,46.57 ,""
2012/10/1 17:00,-1411 ,-2094 ,DS,DS,53.8 ,43.2 ,46.9 ,45.5 ,0.19 ,41.0 ,45.7 ,35.8 ,44.2 ,45.7 ,44.6 ,45.6 ,43.0 ,44.7 ,47.1 ,47.3 ,47.0 ,45.4 ,57.3 ,182.8 ,32.6 ,32.7 ,27.1 ,5.11 ,488 ,0 ,16.54 ,0 ,0.44 ,24.3 ,0.22 ,0.21 ,2.37 ,1.49 ,0.19 ,0.31 ,34 ,44.38 ,""
2012/10/1 23:00,-1439 ,-2116 ,DS,DS,53.9 ,43.2 ,47.0 ,45.6 ,0.18 ,41.3 ,45.8 ,35.6 ,44.1 ,45.6 ,44.5 ,45.5 ,42.8 ,44.7 ,47.0 ,47.2 ,47.0 ,45.4 ,57.3 ,183.0 ,32.6 ,32.7 ,27.2 ,5.13 ,495 ,0 ,16.64 ,0 ,0.44 ,24.5 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.31 ,35 ,43.04 ,""
2012/10/2 5:00,-1468 ,-2134 ,DS,DS,53.8 ,43.0 ,46.9 ,45.5 ,0.18 ,41.1 ,45.8 ,35.5 ,44.1 ,45.6 ,44.5 ,45.4 ,42.6 ,44.6 ,47.0 ,47.1 ,46.8 ,45.3 ,57.3 ,183.1 ,32.7 ,32.7 ,27.1 ,5.02 ,495 ,0 ,16.64 ,0 ,0.44 ,24.3 ,0.22 ,0.21 ,2.37 ,1.49 ,0.19 ,0.31 ,35 ,43.41 ,""
2012/10/2 11:00,-1493 ,-2150 ,DS,DS,53.7 ,42.8 ,46.8 ,45.5 ,0.19 ,40.9 ,45.8 ,35.5 ,44.0 ,45.5 ,44.6 ,45.4 ,42.8 ,44.6 ,46.9 ,47.1 ,46.7 ,45.3 ,57.3 ,183.2 ,32.6 ,32.6 ,26.9 ,4.87 ,495 ,0 ,16.64 ,0 ,0.44 ,25.0 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.30 ,34 ,42.50 ,""
2012/10/2 17:00,-1495 ,-2154 ,DS,DS,53.7 ,43.0 ,46.8 ,45.6 ,0.19 ,41.1 ,45.8 ,35.4 ,44.1 ,45.5 ,44.6 ,45.5 ,42.8 ,44.6 ,47.0 ,47.1 ,46.7 ,45.3 ,57.4 ,183.2 ,32.6 ,32.6 ,26.7 ,4.88 ,495 ,0 ,16.64 ,0 ,0.44 ,24.0 ,0.22 ,0.21 ,2.37 ,1.49 ,0.19 ,0.29 ,34 ,41.64 ,""
2012/10/2 23:00,-1499 ,-2156 ,DS,DS,53.7 ,42.9 ,46.8 ,45.5 ,0.20 ,41.1 ,45.7 ,35.3 ,44.0 ,45.5 ,44.5 ,45.3 ,42.5 ,44.5 ,46.9 ,47.1 ,46.8 ,45.2 ,57.4 ,183.2 ,32.6 ,32.7 ,26.5 ,4.70 ,495 ,0 ,16.64 ,0 ,0.44 ,25.3 ,0.22 ,0.21 ,2.37 ,1.49 ,0.19 ,0.29 ,33 ,39.95 ,""
2012/10/3 5:00,-1489 ,-2145 ,DS,DS,53.6 ,42.8 ,46.7 ,45.4 ,0.20 ,41.0 ,45.7 ,35.2 ,43.9 ,45.4 ,44.4 ,45.3 ,42.2 ,44.5 ,46.8 ,47.1 ,46.7 ,45.2 ,57.3 ,183.1 ,32.6 ,32.7 ,26.1 ,4.70 ,496 ,0 ,16.65 ,0 ,0.45 ,24.8 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.28 ,33 ,42.16 ,""
2012/10/3 11:00,-1480 ,-2141 ,DS,DS,53.4 ,42.8 ,46.6 ,45.3 ,0.20 ,40.8 ,45.6 ,35.2 ,43.9 ,45.4 ,44.3 ,45.2 ,42.1 ,44.4 ,46.7 ,47.0 ,46.8 ,45.0 ,57.1 ,183.0 ,32.7 ,32.8 ,25.8 ,4.68 ,495 ,0 ,16.64 ,0 ,0.45 ,24.0 ,0.22 ,0.21 ,2.37 ,1.49 ,0.19 ,0.28 ,32 ,43.42 ,""
2012/10/3 17:00,-1471 ,-2125 ,DS,DS,53.5 ,42.8 ,46.5 ,45.1 ,0.21 ,41.1 ,46.0 ,35.2 ,43.9 ,45.4 ,44.3 ,45.2 ,42.0 ,44.4 ,46.8 ,47.0 ,46.7 ,45.1 ,57.1 ,182.8 ,32.7 ,32.6 ,25.6 ,5.40 ,495 ,0 ,16.64 ,0 ,0.45 ,25.1 ,0.22 ,0.21 ,2.37 ,1.49 ,0.19 ,0.27 ,32 ,63.04 ,""
2012/10/3 23:00,-1486 ,-2137 ,DS,DS,53.4 ,42.7 ,46.5 ,45.1 ,0.20 ,40.6 ,46.1 ,35.1 ,43.7 ,45.2 ,44.2 ,45.0 ,41.5 ,44.1 ,46.6 ,46.8 ,46.4 ,44.9 ,56.8 ,182.8 ,32.6 ,32.6 ,25.3 ,6.08 ,495 ,0 ,16.64 ,0 ,0.45 ,24.5 ,0.21 ,0.20 ,2.37 ,1.49 ,0.19 ,0.26 ,32 ,57.87 ,""
2012/10/4 5:00,-1455 ,-2131 ,DS,DS,53.2 ,42.8 ,46.4 ,45.2 ,0.20 ,40.6 ,45.7 ,35.0 ,43.7 ,45.2 ,44.1 ,45.0 ,41.5 ,44.1 ,46.6 ,46.8 ,46.6 ,44.8 ,56.8 ,182.4 ,32.6 ,32.6 ,25.1 ,4.74 ,495 ,0 ,16.64 ,0 ,0.45 ,24.5 ,0.21 ,0.20 ,2.37 ,1.48 ,0.19 ,0.25 ,31 ,52.28 ,""
2012/10/4 11:00,-1433 ,-2122 ,DS,DS,53.0 ,42.4 ,46.2 ,44.8 ,0.19 ,40.0 ,45.8 ,34.9 ,43.5 ,45.0 ,43.9 ,44.8 ,41.3 ,43.9 ,46.5 ,46.6 ,46.4 ,44.6 ,56.3 ,182.1 ,32.5 ,32.7 ,25.0 ,5.56 ,495 ,0 ,16.64 ,0 ,0.45 ,25.0 ,0.21 ,0.20 ,2.37 ,1.48 ,0.19 ,0.25 ,31 ,57.06 ,""
2012/10/4 17:00,-1467 ,-2134 ,DS,DS,53.3 ,42.6 ,46.2 ,44.9 ,0.19 ,40.4 ,46.0 ,34.9 ,43.5 ,44.9 ,43.9 ,44.8 ,41.3 ,43.8 ,46.4 ,46.6 ,46.3 ,44.5 ,56.3 ,182.3 ,32.4 ,32.6 ,24.9 ,4.43 ,495 ,0 ,16.64 ,0 ,0.45 ,24.4 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.24 ,30 ,33.62 ,""
2012/10/4 23:00,-1531 ,-2168 ,DS,DS,53.4 ,42.6 ,46.2 ,44.9 ,0.18 ,40.4 ,46.0 ,34.8 ,43.5 ,44.9 ,43.8 ,44.8 ,41.3 ,43.8 ,46.3 ,46.5 ,46.2 ,44.5 ,56.2 ,182.7 ,32.4 ,32.6 ,24.6 ,4.43 ,495 ,0 ,16.64 ,0 ,0.45 ,24.9 ,0.22 ,0.22 ,2.37 ,1.49 ,0.19 ,0.23 ,30 ,35.67 ,""
2012/10/5 5:00,-1564 ,-2169 ,DS,DS,53.2 ,42.5 ,46.2 ,44.8 ,0.18 ,40.5 ,45.9 ,34.7 ,43.4 ,44.8 ,43.7 ,44.7 ,41.2 ,43.7 ,46.3 ,46.4 ,46.1 ,44.5 ,56.1 ,182.8 ,32.3 ,32.4 ,24.5 ,4.37 ,495 ,0 ,16.64 ,0 ,0.45 ,24.3 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.23 ,30 ,33.33 ,""
2012/10/5 11:00,-1584 ,-2160 ,DS,DS,52.8 ,42.1 ,46.0 ,44.7 ,0.19 ,40.3 ,45.6 ,34.7 ,43.3 ,44.8 ,43.7 ,44.7 ,41.3 ,43.8 ,46.4 ,46.5 ,46.3 ,44.6 ,56.3 ,183.1 ,32.3 ,32.4 ,24.6 ,4.45 ,511 ,0 ,16.86 ,0 ,0.46 ,25.0 ,0.22 ,0.22 ,2.37 ,1.49 ,0.19 ,0.22 ,30 ,32.68 ,""
2012/10/5 17:00,-1602 ,-2165 ,DS,DS,52.9 ,42.0 ,46.0 ,44.7 ,0.20 ,39.9 ,45.0 ,34.8 ,43.3 ,44.8 ,43.7 ,44.7 ,41.4 ,43.7 ,46.3 ,46.4 ,46.4 ,44.6 ,56.2 ,183.3 ,32.4 ,32.4 ,24.5 ,4.33 ,511 ,0 ,16.86 ,0 ,0.46 ,24.0 ,0.22 ,0.22 ,2.37 ,1.49 ,0.19 ,0.22 ,30 ,34.23 ,""
2012/10/5 23:00,-1641 ,-2175 ,DS,DS,52.9 ,42.0 ,46.1 ,44.6 ,0.21 ,40.0 ,45.2 ,34.6 ,43.3 ,44.8 ,43.7 ,44.7 ,41.4 ,43.6 ,46.3 ,46.4 ,46.2 ,44.5 ,56.2 ,183.4 ,32.3 ,32.4 ,24.5 ,4.31 ,511 ,0 ,16.86 ,0 ,0.46 ,24.0 ,0.22 ,0.22 ,2.37 ,1.49 ,0.19 ,0.22 ,31 ,31.92 ,""
2012/10/6 5:00,-1651 ,-2171 ,DS,DS,52.8 ,41.9 ,45.9 ,44.6 ,0.20 ,39.7 ,45.2 ,34.6 ,43.2 ,44.8 ,43.6 ,44.6 ,41.1 ,43.6 ,46.2 ,46.4 ,46.0 ,44.4 ,56.0 ,183.5 ,32.3 ,32.4 ,24.4 ,4.33 ,511 ,0 ,16.86 ,0 ,0.46 ,24.4 ,0.22 ,0.22 ,2.37 ,1.48 ,0.19 ,0.21 ,31 ,31.62 ,""
2012/10/6 11:00,-1643 ,-2155 ,DS,DS,52.8 ,41.9 ,45.9 ,44.5 ,0.21 ,39.7 ,45.2 ,34.6 ,43.2 ,44.8 ,43.7 ,44.6 ,41.1 ,43.5 ,46.2 ,46.4 ,46.0 ,44.4 ,56.1 ,183.5 ,32.3 ,32.3 ,24.5 ,4.23 ,511 ,0 ,16.86 ,0 ,0.46 ,24.7 ,0.22 ,0.22 ,2.37 ,1.49 ,0.19 ,0.21 ,31 ,30.65 ,""
2012/10/6 17:00,-1623 ,-2140 ,DS,DS,52.8 ,42.0 ,45.9 ,44.5 ,0.20 ,39.9 ,45.1 ,34.6 ,43.2 ,44.7 ,43.6 ,44.5 ,41.1 ,43.5 ,46.1 ,46.2 ,46.0 ,44.4 ,56.0 ,183.4 ,32.4 ,32.4 ,24.5 ,4.24 ,511 ,0 ,16.86 ,0 ,0.46 ,24.5 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.21 ,31 ,30.19 ,""
2012/10/6 23:00,-1604 ,-2130 ,DS,DS,52.7 ,41.9 ,45.9 ,44.4 ,0.20 ,39.8 ,45.1 ,34.6 ,43.2 ,44.7 ,43.5 ,44.4 ,40.9 ,43.4 ,46.0 ,46.2 ,45.9 ,44.3 ,56.0 ,183.3 ,32.4 ,32.4 ,24.6 ,4.28 ,511 ,0 ,16.86 ,0 ,0.46 ,25.0 ,0.23 ,0.21 ,2.37 ,1.48 ,0.19 ,0.20 ,31 ,29.88 ,""
2012/10/7 5:00,-1613 ,-2141 ,DS,DS,52.7 ,41.8 ,45.8 ,44.4 ,0.20 ,39.7 ,45.1 ,34.5 ,43.1 ,44.6 ,43.4 ,44.3 ,40.8 ,43.3 ,46.0 ,46.1 ,45.8 ,44.2 ,55.8 ,183.3 ,32.3 ,32.3 ,24.6 ,4.31 ,511 ,0 ,16.86 ,0 ,0.46 ,24.5 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.20 ,31 ,32.02 ,""
2012/10/7 11:00,-1617 ,-2148 ,DS,DS,52.5 ,41.7 ,45.7 ,44.3 ,0.19 ,39.5 ,45.0 ,34.4 ,43.0 ,44.5 ,43.4 ,44.3 ,40.7 ,43.4 ,46.0 ,46.1 ,45.8 ,44.1 ,55.7 ,183.3 ,32.3 ,32.3 ,24.5 ,4.46 ,511 ,0 ,16.86 ,0 ,0.46 ,23.5 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.20 ,31 ,33.67 ,""
2012/10/7 17:00,-1619 ,-2143 ,DS,DS,52.7 ,41.7 ,45.7 ,44.3 ,0.20 ,39.5 ,44.9 ,34.4 ,43.0 ,44.5 ,43.4 ,44.3 ,40.6 ,43.3 ,45.9 ,46.1 ,45.8 ,44.1 ,55.6 ,183.4 ,32.3 ,32.3 ,24.5 ,4.43 ,511 ,0 ,16.86 ,0 ,0.46 ,24.1 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.19 ,31 ,32.47 ,""
2012/10/7 23:00,-1655 ,-2172 ,DS,DS,52.5 ,41.6 ,45.5 ,44.2 ,0.20 ,39.4 ,44.9 ,34.3 ,42.9 ,44.4 ,43.3 ,44.2 ,40.4 ,43.2 ,45.9 ,46.0 ,45.7 ,44.0 ,55.6 ,183.5 ,32.3 ,32.3 ,24.3 ,4.35 ,511 ,0 ,16.86 ,0 ,0.46 ,25.0 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.19 ,31 ,32.90 ,""
2012/10/8 5:00,-1691 ,-2168 ,DS,DS,52.6 ,41.4 ,45.6 ,44.0 ,0.20 ,39.2 ,44.8 ,34.0 ,42.8 ,44.3 ,43.2 ,44.0 ,40.2 ,43.1 ,45.8 ,45.9 ,45.4 ,43.9 ,55.5 ,183.7 ,32.3 ,32.4 ,24.1 ,4.33 ,511 ,0 ,16.86 ,0 ,0.46 ,23.3 ,0.22 ,0.21 ,2.38 ,1.48 ,0.19 ,0.19 ,31 ,31.76 ,""
2012/10/8 11:00,-1707 ,-2152 ,DS,DS,52.4 ,41.3 ,45.5 ,43.9 ,0.20 ,39.0 ,44.8 ,33.9 ,42.8 ,44.3 ,43.3 ,44.1 ,40.3 ,43.2 ,45.8 ,46.0 ,45.4 ,43.9 ,55.5 ,183.8 ,32.3 ,32.4 ,24.0 ,4.28 ,511 ,0 ,16.86 ,0 ,0.46 ,24.0 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.18 ,29 ,65.62 ,""
2012/10/8 17:00,-1686 ,-2136 ,DS,DS,52.4 ,41.5 ,45.4 ,43.9 ,0.20 ,39.2 ,44.7 ,34.0 ,42.7 ,44.3 ,43.2 ,44.0 ,40.2 ,43.0 ,45.7 ,45.9 ,45.6 ,43.9 ,55.6 ,183.8 ,32.3 ,32.4 ,23.8 ,4.26 ,511 ,0 ,16.86 ,0 ,0.46 ,24.2 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.18 ,30 ,66.94 ,""
2012/10/8 23:00,-1696 ,-2153 ,DS,DS,52.2 ,41.4 ,45.3 ,43.9 ,0.20 ,39.2 ,44.7 ,33.8 ,42.6 ,44.2 ,43.1 ,43.9 ,40.1 ,43.0 ,45.7 ,45.8 ,45.4 ,43.9 ,55.4 ,183.7 ,32.3 ,32.4 ,23.0 ,4.16 ,511 ,0 ,16.86 ,0 ,0.46 ,24.4 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.18 ,30 ,66.41 ,""
2012/10/9 5:00,-1685 ,-2147 ,DS,DS,52.2 ,41.1 ,45.4 ,43.7 ,0.19 ,38.8 ,44.7 ,33.7 ,42.6 ,44.2 ,43.2 ,43.9 ,40.0 ,42.9 ,45.6 ,45.8 ,45.3 ,43.7 ,55.2 ,183.6 ,32.3 ,32.3 ,22.8 ,4.16 ,511 ,0 ,16.86 ,0 ,0.46 ,24.4 ,0.22 ,0.21 ,2.37 ,1.48 ,0.19 ,0.17 ,30 ,65.26 ,""
2012/10/9 11:00,-1683 ,-2143 ,DS,DS,52.2 ,41.2 ,45.4 ,43.6 ,0.20 ,38.7 ,44.7 ,33.6 ,42.5 ,44.1 ,43.0 ,43.8 ,39.9 ,42.9 ,45.6 ,45.8 ,45.3 ,43.6 ,55.2 ,183.6 ,32.3 ,32.3 ,22.8 ,4.16 ,511 ,0 ,16.86 ,0 ,0.46 ,24.9 ,0.22 ,0.20 ,2.37 ,1.48 ,0.19 ,0.17 ,30 ,67.40 ,""
2012/10/9 17:00,-1664 ,-2127 ,DS,DS,52.2 ,41.2 ,45.3 ,43.7 ,0.20 ,38.9 ,44.8 ,33.7 ,42.6 ,44.1 ,43.0 ,43.8 ,40.0 ,42.8 ,45.5 ,45.7 ,45.2 ,43.8 ,55.2 ,183.5 ,32.3 ,32.3 ,22.5 ,4.07 ,511 ,0 ,16.86 ,0 ,0.46 ,23.4 ,0.22 ,0.20 ,2.36 ,1.48 ,0.19 ,0.16 ,30 ,67.08 ,""
2012/10/9 23:00,-1656 ,-2122 ,DS,DS,51.9 ,41.2 ,45.1 ,43.6 ,0.20 ,39.0 ,44.7 ,33.6 ,42.4 ,44.0 ,42.9 ,43.7 ,39.9 ,42.8 ,45.4 ,45.6 ,45.2 ,43.7 ,55.1 ,183.5 ,32.3 ,32.3 ,22.3 ,4.04 ,511 ,0 ,16.86 ,0 ,0.46 ,24.1 ,0.22 ,0.20 ,2.36 ,1.48 ,0.19 ,0.16 ,30 ,65.50 ,""
2012/10/10 5:00,-1668 ,-2137 ,DS,DS,52.1 ,41.2 ,45.1 ,43.8 ,0.20 ,39.2 ,44.5 ,33.6 ,42.5 ,44.1 ,43.0 ,43.8 ,40.1 ,42.9 ,45.5 ,45.7 ,45.3 ,43.7 ,55.2 ,183.6 ,32.3 ,32.3 ,22.1 ,3.93 ,511 ,0 ,16.86 ,0 ,0.46 ,24.0 ,0.22 ,0.20 ,2.36 ,1.48 ,0.19 ,0.16 ,30 ,66.36 ,""
2012/10/10 11:00,-1664 ,-2135 ,DS,DS,52.0 ,41.2 ,45.2 ,43.7 ,0.21 ,39.2 ,44.6 ,33.5 ,42.6 ,44.1 ,43.1 ,43.9 ,40.6 ,43.0 ,45.6 ,45.7 ,45.2 ,43.8 ,55.3 ,183.5 ,32.3 ,32.3 ,22.1 ,3.90 ,511 ,0 ,16.86 ,0 ,0.46 ,24.0 ,0.22 ,0.20 ,2.36 ,1.48 ,0.19 ,0.16 ,30 ,65.70 ,""
