,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2012/10/10 17:00,-1645 ,-2114 ,DS,DS,52.1 ,41.3 ,45.2 ,43.9 ,0.21 ,39.6 ,44.5 ,33.6 ,42.6 ,44.1 ,43.0 ,43.9 ,41.0 ,43.2 ,45.4 ,45.6 ,45.3 ,43.8 ,55.3 ,183.4 ,32.3 ,32.3 ,22.0 ,3.92 ,511 ,0 ,16.86 ,0 ,0.46 ,24.0 ,0.21 ,0.20 ,5.37 ,1.48 ,0.19 ,0.15 ,30 ,65.79 ,""
2012/10/10 23:00,-1638 ,-2116 ,DS,DS,52.1 ,41.2 ,45.3 ,44.0 ,0.20 ,39.6 ,44.5 ,33.6 ,42.6 ,44.1 ,43.1 ,43.9 ,41.2 ,43.0 ,45.4 ,45.6 ,45.2 ,43.7 ,55.3 ,183.3 ,32.2 ,32.2 ,22.0 ,3.81 ,511 ,0 ,16.86 ,0 ,0.46 ,24.3 ,0.21 ,0.20 ,2.36 ,1.48 ,0.19 ,0.15 ,30 ,54.54 ,""
2012/10/11 5:00,-1609 ,-2105 ,DS,DS,52.1 ,41.2 ,45.3 ,43.8 ,0.20 ,39.1 ,44.5 ,33.6 ,42.6 ,44.1 ,43.1 ,43.9 ,41.2 ,43.0 ,45.5 ,45.7 ,45.1 ,43.7 ,55.3 ,183.0 ,32.2 ,32.3 ,22.0 ,3.93 ,511 ,0 ,16.86 ,0 ,0.46 ,24.3 ,0.21 ,0.20 ,2.36 ,1.48 ,0.19 ,0.15 ,30 ,45.08 ,""
2012/10/11 11:00,-1588 ,-2086 ,DS,DS,52.0 ,41.1 ,45.2 ,43.8 ,0.20 ,39.2 ,44.5 ,33.6 ,42.6 ,44.0 ,43.0 ,43.9 ,41.2 ,43.1 ,45.4 ,45.6 ,45.1 ,43.6 ,55.1 ,182.9 ,32.2 ,32.2 ,22.3 ,4.14 ,511 ,0 ,16.86 ,0 ,0.46 ,24.5 ,0.22 ,0.20 ,2.36 ,1.48 ,0.19 ,0.15 ,30 ,50.30 ,""
2012/10/11 17:00,-1562 ,-2075 ,DS,DS,51.9 ,41.3 ,45.2 ,44.1 ,0.21 ,39.7 ,44.5 ,33.7 ,42.6 ,44.0 ,43.0 ,43.9 ,41.2 ,43.2 ,45.3 ,45.5 ,45.1 ,43.7 ,55.3 ,182.7 ,32.2 ,32.2 ,22.5 ,4.17 ,511 ,0 ,16.86 ,0 ,0.46 ,24.3 ,0.21 ,0.20 ,2.36 ,1.48 ,0.19 ,0.15 ,30 ,49.10 ,""
2012/10/11 23:00,-1579 ,-2091 ,DS,DS,52.0 ,41.2 ,45.2 ,44.1 ,0.20 ,39.6 ,44.5 ,33.6 ,42.7 ,44.1 ,43.1 ,44.0 ,41.3 ,43.1 ,45.4 ,45.6 ,45.1 ,43.8 ,55.3 ,182.7 ,32.2 ,32.2 ,22.6 ,4.14 ,511 ,0 ,16.86 ,0 ,0.46 ,24.5 ,0.21 ,0.20 ,2.36 ,1.48 ,0.19 ,0.15 ,30 ,49.72 ,""
2012/10/12 5:00,-1585 ,-2093 ,DS,DS,52.0 ,41.2 ,45.2 ,43.9 ,0.20 ,39.3 ,44.5 ,33.5 ,42.7 ,44.1 ,43.1 ,44.0 ,41.2 ,43.0 ,45.5 ,45.6 ,45.1 ,43.8 ,55.2 ,182.7 ,32.2 ,32.2 ,22.6 ,4.05 ,511 ,0 ,16.86 ,0 ,0.46 ,24.1 ,0.21 ,0.20 ,2.36 ,1.48 ,0.19 ,0.14 ,30 ,48.63 ,""
2012/10/12 11:00,-1587 ,-2092 ,DS,DS,52.0 ,41.0 ,45.2 ,43.8 ,0.20 ,39.2 ,44.5 ,33.4 ,42.6 ,44.0 ,43.0 ,43.9 ,41.2 ,43.0 ,45.4 ,45.6 ,45.0 ,43.7 ,55.1 ,182.7 ,32.2 ,32.2 ,22.8 ,4.07 ,511 ,0 ,16.86 ,0 ,0.46 ,24.3 ,0.22 ,0.20 ,2.36 ,1.48 ,0.19 ,0.13 ,30 ,46.86 ,""
2012/10/12 17:00,-1593 ,-2096 ,DS,DS,52.0 ,41.3 ,45.2 ,44.0 ,0.20 ,39.9 ,44.5 ,33.3 ,42.7 ,43.9 ,43.0 ,43.9 ,41.5 ,43.2 ,45.4 ,45.5 ,45.0 ,43.8 ,55.3 ,182.7 ,32.3 ,32.3 ,22.7 ,4.09 ,511 ,0 ,16.86 ,0 ,0.46 ,25.0 ,0.22 ,0.20 ,2.36 ,1.48 ,0.19 ,0.12 ,30 ,46.63 ,""
2012/10/12 23:00,-1612 ,-2119 ,DS,DS,51.9 ,41.1 ,45.1 ,44.1 ,0.20 ,39.6 ,44.4 ,33.2 ,42.6 ,43.9 ,43.0 ,43.9 ,41.3 ,43.2 ,45.4 ,45.6 ,45.1 ,43.8 ,55.1 ,182.7 ,32.2 ,32.3 ,22.3 ,3.97 ,511 ,0 ,16.86 ,0 ,0.46 ,24.3 ,0.21 ,0.20 ,2.36 ,1.48 ,0.19 ,0.13 ,30 ,45.82 ,""
2012/10/13 5:00,-1621 ,-2122 ,DS,DS,52.0 ,40.9 ,45.3 ,43.8 ,0.21 ,39.0 ,44.5 ,33.1 ,42.5 ,43.9 ,43.0 ,43.8 ,40.9 ,42.8 ,45.3 ,45.5 ,44.9 ,43.7 ,55.0 ,182.6 ,32.2 ,32.3 ,22.0 ,3.97 ,511 ,0 ,16.86 ,0 ,0.46 ,24.3 ,0.21 ,0.20 ,2.36 ,1.48 ,0.19 ,0.14 ,30 ,43.31 ,""
2012/10/13 11:00,-1623 ,-2113 ,DS,DS,51.9 ,40.8 ,45.2 ,43.6 ,0.20 ,38.9 ,44.5 ,33.0 ,42.4 ,43.9 ,43.0 ,43.8 ,40.5 ,42.9 ,45.3 ,45.5 ,44.9 ,43.6 ,54.9 ,182.7 ,32.2 ,32.2 ,21.9 ,3.86 ,511 ,0 ,16.86 ,0 ,0.46 ,24.3 ,0.21 ,0.20 ,2.36 ,1.48 ,0.19 ,0.14 ,30 ,42.57 ,""
2012/10/13 17:00,-1632 ,-2122 ,DS,DS,52.0 ,41.2 ,45.2 ,43.9 ,0.20 ,39.7 ,44.5 ,33.1 ,42.6 ,43.9 ,43.0 ,43.9 ,41.1 ,43.1 ,45.3 ,45.5 ,44.9 ,43.7 ,55.1 ,182.8 ,32.1 ,32.2 ,21.4 ,3.85 ,511 ,0 ,16.86 ,0 ,0.46 ,24.0 ,0.21 ,0.20 ,2.36 ,1.47 ,0.19 ,0.15 ,30 ,41.75 ,""
2012/10/13 23:00,-1671 ,-2154 ,DS,DS,51.8 ,41.4 ,45.1 ,44.2 ,0.20 ,40.1 ,44.5 ,33.0 ,42.9 ,44.0 ,43.1 ,44.0 ,41.4 ,43.2 ,45.6 ,45.7 ,45.1 ,43.9 ,55.2 ,183.0 ,32.1 ,32.1 ,21.0 ,3.74 ,511 ,0 ,16.86 ,0 ,0.46 ,24.5 ,0.21 ,0.20 ,2.36 ,1.47 ,0.19 ,0.15 ,30 ,41.08 ,""
2012/10/14 5:00,-1683 ,-2161 ,DS,DS,52.0 ,41.4 ,45.2 ,44.1 ,0.20 ,39.9 ,44.6 ,32.8 ,42.8 ,44.0 ,43.1 ,44.0 ,41.3 ,43.0 ,45.5 ,45.6 ,45.0 ,43.7 ,55.0 ,183.0 ,32.1 ,32.2 ,20.8 ,3.73 ,511 ,0 ,16.86 ,0 ,0.46 ,24.3 ,0.21 ,0.20 ,2.36 ,1.46 ,0.19 ,0.15 ,30 ,39.65 ,""
2012/10/14 11:00,-1689 ,-2150 ,DS,DS,51.9 ,41.2 ,45.2 ,44.1 ,0.21 ,39.7 ,44.3 ,32.8 ,42.7 ,43.9 ,43.0 ,44.0 ,41.0 ,42.9 ,45.4 ,45.5 ,45.1 ,43.7 ,54.8 ,183.0 ,32.1 ,32.2 ,20.9 ,3.64 ,511 ,0 ,16.86 ,0 ,0.46 ,24.2 ,0.21 ,0.20 ,2.36 ,1.46 ,0.19 ,0.15 ,30 ,37.43 ,""
2012/10/14 17:00,-1664 ,-2133 ,DS,DS,51.9 ,41.3 ,45.2 ,44.2 ,0.21 ,40.2 ,44.4 ,32.9 ,42.9 ,44.1 ,43.2 ,44.1 ,41.5 ,43.3 ,45.5 ,45.6 ,45.1 ,43.8 ,54.7 ,183.0 ,32.0 ,32.1 ,20.6 ,3.67 ,511 ,0 ,16.86 ,0 ,0.46 ,24.2 ,0.21 ,0.20 ,2.36 ,1.47 ,0.19 ,0.16 ,30 ,37.26 ,""
2012/10/14 23:00,-1651 ,-2126 ,DS,DS,51.9 ,41.4 ,45.2 ,44.3 ,0.21 ,40.2 ,44.5 ,32.9 ,42.9 ,44.1 ,43.2 ,44.1 ,41.5 ,43.4 ,45.6 ,45.7 ,45.1 ,43.8 ,54.7 ,182.8 ,32.1 ,32.1 ,20.5 ,3.69 ,511 ,0 ,16.86 ,0 ,0.46 ,24.5 ,0.21 ,0.20 ,2.36 ,1.47 ,0.19 ,0.16 ,30 ,37.42 ,""
2012/10/15 5:00,-1649 ,-2133 ,DS,DS,51.9 ,41.3 ,45.2 ,44.3 ,0.21 ,40.1 ,44.4 ,32.9 ,42.9 ,44.1 ,43.2 ,44.1 ,41.3 ,43.3 ,45.5 ,45.6 ,45.1 ,43.7 ,54.5 ,182.7 ,32.0 ,32.1 ,20.5 ,3.71 ,511 ,0 ,16.86 ,0 ,0.46 ,24.5 ,0.21 ,0.20 ,2.36 ,1.46 ,0.19 ,0.16 ,30 ,36.62 ,""
2012/10/15 11:00,-1651 ,-2126 ,DS,DS,51.8 ,41.5 ,45.0 ,44.4 ,0.22 ,40.4 ,44.4 ,32.9 ,42.9 ,44.0 ,43.1 ,44.1 ,41.3 ,43.2 ,45.5 ,45.7 ,45.1 ,43.9 ,54.6 ,182.8 ,32.0 ,32.1 ,20.8 ,3.69 ,511 ,0 ,16.86 ,0 ,0.46 ,24.6 ,0.21 ,0.20 ,2.36 ,1.47 ,0.19 ,0.16 ,30 ,34.39 ,""
2012/10/15 17:00,-1651 ,-2128 ,DS,DS,51.8 ,41.5 ,45.1 ,44.3 ,0.21 ,40.6 ,44.4 ,33.0 ,43.0 ,44.1 ,43.2 ,44.1 ,41.5 ,43.1 ,45.6 ,45.7 ,45.2 ,43.9 ,54.6 ,182.8 ,32.0 ,32.0 ,21.0 ,3.33 ,511 ,-,16.86 ,0 ,0.46 ,25.5 ,0.21 ,0.20 ,2.36 ,1.47 ,0.19 ,0.16 ,30 ,34.84 ,""
2012/10/15 23:00,-1694 ,-2154 ,DS,DS,51.9 ,41.5 ,45.2 ,44.2 ,0.21 ,40.5 ,44.5 ,32.8 ,43.0 ,44.0 ,43.2 ,44.1 ,41.4 ,42.6 ,45.5 ,45.6 ,45.2 ,43.9 ,54.4 ,183.0 ,32.0 ,32.0 ,21.0 ,3.21 ,511 ,-,16.86 ,0 ,0.46 ,23.5 ,0.21 ,0.20 ,5.90 ,1.46 ,0.19 ,0.16 ,30 ,32.39 ,""
2012/10/16 5:00,-1727 ,-2161 ,DS,DS,52.1 ,41.3 ,45.3 ,44.3 ,0.21 ,40.3 ,44.4 ,32.6 ,42.9 ,44.1 ,43.2 ,44.1 ,41.3 ,42.5 ,45.5 ,45.7 ,45.1 ,43.8 ,54.3 ,183.1 ,32.0 ,32.0 ,20.9 ,3.20 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.22 ,0.20 ,6.09 ,1.47 ,0.19 ,0.16 ,30 ,33.11 ,""
2012/10/16 11:00,-1735 ,-2152 ,DS,DS,51.8 ,41.3 ,45.1 ,44.3 ,0.21 ,40.4 ,44.5 ,32.5 ,42.9 ,44.0 ,43.2 ,44.1 ,41.2 ,42.8 ,45.5 ,45.6 ,45.1 ,43.8 ,54.3 ,183.1 ,31.9 ,32.0 ,21.0 ,3.14 ,511 ,-,16.86 ,0 ,0.46 ,23.0 ,0.22 ,0.20 ,4.10 ,1.47 ,0.19 ,0.16 ,30 ,33.56 ,""
2012/10/16 17:00,-1709 ,-2139 ,DS,DS,51.8 ,41.5 ,45.1 ,44.4 ,0.20 ,40.6 ,44.6 ,32.6 ,42.9 ,44.0 ,43.2 ,44.1 ,41.2 ,42.6 ,45.5 ,45.6 ,45.1 ,43.9 ,54.4 ,183.1 ,31.9 ,32.0 ,20.8 ,3.14 ,510 ,-,16.84 ,0 ,0.46 ,23.9 ,0.22 ,0.20 ,2.40 ,1.46 ,0.19 ,0.16 ,30 ,31.32 ,""
2012/10/16 23:00,-1716 ,-2149 ,DS,DS,51.8 ,41.3 ,45.2 ,44.2 ,0.21 ,40.3 ,44.5 ,32.6 ,42.9 ,44.1 ,43.3 ,44.2 ,41.0 ,42.3 ,45.7 ,45.7 ,45.0 ,43.8 ,54.1 ,183.0 ,31.9 ,31.9 ,20.2 ,3.13 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.22 ,0.20 ,2.55 ,1.47 ,0.19 ,0.16 ,30 ,30.36 ,""
2012/10/17 5:00,-1699 ,-2138 ,DS,DS,51.7 ,41.4 ,45.1 ,44.3 ,0.21 ,40.4 ,44.5 ,32.5 ,42.9 ,44.1 ,43.2 ,44.1 ,40.9 ,42.1 ,45.6 ,45.6 ,45.1 ,43.8 ,54.0 ,182.7 ,31.9 ,31.9 ,20.1 ,3.04 ,511 ,-,16.86 ,0 ,0.46 ,24.2 ,0.21 ,0.20 ,4.62 ,1.47 ,0.19 ,0.16 ,30 ,28.41 ,""
2012/10/17 11:00,-1655 ,-2106 ,DS,DS,51.6 ,41.5 ,45.1 ,44.3 ,0.20 ,40.6 ,44.6 ,32.5 ,42.9 ,44.0 ,43.2 ,44.0 ,40.5 ,42.0 ,45.6 ,45.6 ,45.0 ,43.9 ,54.1 ,182.5 ,31.8 ,31.9 ,20.2 ,3.01 ,512 ,-,16.87 ,0 ,0.46 ,24.5 ,0.21 ,0.20 ,2.36 ,1.46 ,0.19 ,0.16 ,29 ,28.87 ,""
2012/10/17 17:00,-1581 ,-2074 ,DS,DS,51.7 ,41.5 ,45.2 ,44.3 ,0.21 ,40.1 ,44.5 ,32.7 ,42.9 ,44.1 ,43.2 ,44.0 ,39.7 ,42.8 ,45.6 ,45.6 ,45.1 ,43.9 ,53.9 ,182.1 ,31.8 ,31.9 ,20.2 ,4.17 ,511 ,-,16.86 ,0 ,0.46 ,22.5 ,0.21 ,0.19 ,3.05 ,1.46 ,0.19 ,0.16 ,29 ,48.14 ,""
2012/10/17 23:00,-1550 ,-2068 ,DS,DS,51.5 ,41.5 ,45.1 ,44.0 ,0.20 ,40.1 ,44.5 ,32.7 ,42.9 ,44.1 ,43.1 ,43.9 ,38.5 ,42.9 ,45.5 ,45.6 ,45.1 ,43.8 ,53.6 ,181.8 ,31.7 ,31.9 ,20.5 ,5.27 ,511 ,-,16.86 ,0 ,0.46 ,24.1 ,0.21 ,0.19 ,7.71 ,1.47 ,0.19 ,0.16 ,29 ,64.85 ,""
2012/10/18 5:00,-1564 ,-2084 ,DS,DS,51.5 ,41.1 ,45.0 ,43.9 ,0.19 ,39.4 ,44.4 ,32.7 ,42.6 ,43.9 ,42.9 ,43.7 ,37.1 ,42.4 ,45.5 ,45.5 ,45.1 ,43.8 ,53.3 ,181.8 ,31.8 ,31.9 ,20.8 ,4.30 ,511 ,-,16.86 ,0 ,0.46 ,24.6 ,0.21 ,0.19 ,3.53 ,1.46 ,0.19 ,0.16 ,29 ,60.46 ,""
2012/10/18 11:00,-1593 ,-2087 ,DS,DS,51.4 ,40.9 ,44.9 ,43.7 ,0.21 ,39.3 ,44.6 ,32.7 ,42.6 ,44.0 ,43.0 ,43.8 ,36.9 ,42.4 ,45.6 ,45.6 ,44.9 ,43.6 ,53.2 ,182.1 ,31.8 ,31.8 ,21.2 ,4.31 ,511 ,-,16.86 ,0 ,0.46 ,23.0 ,0.20 ,0.19 ,5.31 ,1.46 ,0.19 ,0.16 ,29 ,55.34 ,""
2012/10/18 17:00,-1619 ,-2094 ,DS,DS,51.5 ,40.9 ,45.0 ,43.6 ,0.19 ,39.1 ,44.5 ,32.7 ,42.6 ,43.9 ,43.0 ,43.8 ,37.2 ,42.4 ,45.5 ,45.6 ,44.9 ,43.5 ,53.0 ,182.2 ,31.7 ,31.9 ,21.4 ,4.39 ,511 ,-,16.86 ,0 ,0.46 ,24.2 ,0.21 ,0.20 ,2.33 ,1.47 ,0.19 ,0.17 ,29 ,57.32 ,""
2012/10/18 23:00,-1640 ,-2097 ,DS,DS,51.5 ,40.9 ,44.9 ,43.7 ,0.21 ,39.4 ,44.7 ,32.6 ,42.4 ,43.8 ,42.9 ,43.6 ,36.1 ,42.0 ,45.2 ,45.4 ,44.8 ,43.4 ,52.8 ,182.2 ,31.7 ,31.8 ,21.4 ,4.37 ,511 ,-,16.86 ,0 ,0.46 ,24.3 ,0.21 ,0.20 ,2.33 ,1.47 ,0.19 ,0.17 ,30 ,56.08 ,""
2012/10/19 5:00,-1648 ,-2106 ,DS,DS,51.5 ,40.6 ,44.9 ,43.4 ,0.21 ,39.2 ,44.8 ,32.4 ,42.3 ,43.7 ,42.8 ,43.6 ,35.6 ,42.0 ,45.2 ,45.4 ,44.6 ,43.4 ,52.7 ,182.2 ,31.7 ,31.8 ,21.2 ,4.27 ,511 ,-,16.86 ,0 ,0.46 ,23.9 ,0.21 ,0.20 ,2.34 ,1.46 ,0.19 ,0.17 ,30 ,54.29 ,""
2012/10/19 11:00,-1683 ,-2115 ,DS,DS,51.2 ,40.3 ,44.8 ,43.4 ,0.22 ,38.9 ,44.7 ,32.2 ,42.3 ,43.7 ,42.8 ,43.5 ,36.0 ,42.0 ,45.2 ,45.3 ,44.5 ,43.3 ,52.5 ,182.4 ,31.7 ,31.7 ,21.2 ,4.14 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.21 ,0.20 ,2.35 ,1.46 ,0.19 ,0.17 ,30 ,53.61 ,""
2012/10/19 17:00,-1689 ,-2125 ,DS,DS,51.3 ,40.7 ,44.7 ,43.6 ,0.21 ,39.2 ,44.6 ,32.2 ,42.2 ,43.5 ,42.6 ,43.4 ,36.7 ,41.9 ,45.1 ,45.3 ,44.7 ,43.5 ,52.6 ,182.6 ,31.6 ,31.7 ,20.9 ,4.15 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.22 ,0.20 ,2.35 ,1.46 ,0.19 ,0.17 ,29 ,53.83 ,""
2012/10/19 23:00,-1722 ,-2150 ,DS,DS,51.4 ,40.7 ,44.8 ,43.4 ,0.21 ,39.2 ,44.6 ,32.1 ,42.3 ,43.6 ,42.7 ,43.5 ,36.2 ,41.8 ,45.2 ,45.3 ,44.7 ,43.3 ,52.5 ,182.7 ,31.6 ,31.7 ,20.1 ,4.14 ,511 ,-,16.86 ,0 ,0.46 ,24.6 ,0.22 ,0.20 ,2.35 ,1.46 ,0.19 ,0.17 ,28 ,52.96 ,""
2012/10/20 5:00,-1754 ,-2161 ,DS,DS,51.3 ,40.3 ,44.7 ,43.3 ,0.21 ,38.8 ,44.6 ,31.9 ,42.1 ,43.6 ,42.7 ,43.4 ,35.3 ,41.5 ,45.1 ,45.2 ,44.4 ,43.2 ,52.3 ,182.9 ,31.6 ,31.7 ,19.8 ,4.03 ,511 ,-,16.86 ,0 ,0.46 ,25.1 ,0.22 ,0.20 ,2.34 ,1.46 ,0.19 ,0.17 ,28 ,49.93 ,""
2012/10/20 11:00,-1751 ,-2146 ,DS,DS,51.1 ,40.2 ,44.7 ,43.3 ,0.21 ,38.7 ,44.7 ,31.9 ,42.1 ,43.6 ,42.7 ,43.5 ,35.4 ,41.6 ,45.1 ,45.2 ,44.4 ,43.1 ,52.3 ,183.0 ,31.5 ,31.7 ,19.7 ,4.02 ,511 ,-,16.86 ,0 ,0.46 ,24.6 ,0.22 ,0.20 ,2.34 ,1.46 ,0.19 ,0.17 ,28 ,51.31 ,""
2012/10/20 17:00,-1729 ,-2132 ,DS,DS,51.3 ,40.7 ,44.7 ,43.6 ,0.21 ,39.3 ,44.6 ,32.0 ,42.3 ,43.7 ,42.8 ,43.6 ,37.2 ,42.0 ,45.2 ,45.2 ,44.6 ,43.2 ,52.6 ,182.8 ,31.5 ,31.6 ,19.4 ,3.98 ,511 ,-,16.86 ,0 ,0.46 ,24.6 ,0.21 ,0.20 ,2.34 ,1.46 ,0.19 ,0.17 ,28 ,52.05 ,""
2012/10/20 23:00,-1727 ,-2130 ,DS,DS,50.9 ,40.4 ,44.6 ,43.3 ,0.21 ,39.2 ,44.6 ,32.1 ,42.1 ,43.5 ,42.7 ,43.3 ,35.9 ,41.8 ,45.2 ,45.2 ,44.4 ,43.2 ,52.4 ,182.8 ,31.5 ,31.7 ,19.4 ,3.96 ,511 ,-,16.86 ,0 ,0.46 ,24.1 ,0.21 ,0.20 ,2.34 ,1.46 ,0.19 ,0.17 ,28 ,48.32 ,""
2012/10/21 5:00,-1716 ,-2130 ,DS,DS,51.1 ,40.3 ,44.7 ,43.2 ,0.22 ,38.6 ,44.5 ,32.0 ,42.1 ,43.5 ,42.6 ,43.4 ,35.0 ,41.7 ,45.1 ,45.2 ,44.4 ,43.0 ,52.0 ,182.8 ,31.4 ,31.6 ,19.4 ,3.96 ,511 ,-,16.86 ,0 ,0.46 ,24.8 ,0.21 ,0.20 ,2.34 ,1.46 ,0.19 ,0.17 ,28 ,47.69 ,""
2012/10/21 11:00,-1720 ,-2128 ,DS,DS,51.0 ,40.3 ,44.6 ,43.1 ,0.21 ,38.5 ,44.5 ,32.0 ,41.9 ,43.5 ,42.6 ,43.3 ,34.8 ,41.6 ,45.0 ,45.1 ,44.3 ,42.9 ,51.9 ,183.0 ,31.4 ,31.5 ,19.6 ,3.84 ,511 ,-,16.86 ,0 ,0.46 ,23.5 ,0.21 ,0.20 ,2.34 ,1.46 ,0.19 ,0.17 ,28 ,47.62 ,""
2012/10/21 17:00,-1729 ,-2133 ,DS,DS,50.9 ,40.3 ,44.5 ,43.1 ,0.21 ,38.6 ,44.4 ,32.1 ,41.9 ,43.4 ,42.5 ,43.3 ,35.0 ,41.7 ,45.0 ,45.1 ,44.3 ,42.9 ,52.0 ,183.1 ,31.4 ,31.5 ,19.8 ,3.86 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.21 ,0.20 ,2.34 ,1.46 ,0.19 ,0.17 ,28 ,47.65 ,""
2012/10/21 23:00,-1755 ,-2153 ,DS,DS,50.9 ,40.3 ,44.5 ,43.0 ,0.21 ,38.9 ,44.4 ,32.0 ,42.0 ,43.5 ,42.6 ,43.3 ,35.1 ,41.7 ,45.0 ,45.1 ,44.3 ,42.9 ,52.1 ,183.2 ,31.4 ,31.5 ,19.9 ,3.96 ,511 ,-,16.86 ,0 ,0.46 ,24.2 ,0.21 ,0.20 ,2.34 ,1.46 ,0.19 ,0.17 ,29 ,45.52 ,""
2012/10/22 5:00,-1767 ,-2163 ,DS,DS,50.7 ,40.2 ,44.4 ,43.1 ,0.21 ,38.8 ,44.4 ,31.9 ,41.9 ,43.4 ,42.5 ,43.2 ,34.9 ,41.6 ,44.9 ,45.0 ,44.3 ,42.9 ,51.9 ,183.3 ,31.4 ,31.5 ,19.9 ,3.86 ,511 ,-,16.86 ,0 ,0.46 ,24.3 ,0.21 ,0.19 ,2.34 ,1.46 ,0.19 ,0.17 ,29 ,46.71 ,""
2012/10/22 11:00,-1762 ,-2137 ,DS,DS,50.6 ,40.1 ,44.4 ,43.0 ,0.21 ,38.5 ,44.3 ,31.9 ,41.8 ,43.3 ,42.4 ,43.2 ,34.9 ,41.5 ,44.9 ,44.9 ,44.2 ,42.8 ,51.8 ,183.3 ,31.4 ,31.5 ,20.0 ,4.08 ,511 ,-,16.86 ,0 ,0.46 ,24.3 ,0.21 ,0.19 ,2.35 ,1.46 ,0.19 ,0.17 ,29 ,45.47 ,""
2012/10/22 17:00,-1707 ,-2098 ,DS,DS,50.7 ,40.4 ,44.4 ,43.0 ,0.21 ,38.8 ,44.4 ,32.0 ,41.9 ,43.4 ,42.4 ,43.2 ,35.2 ,41.8 ,44.9 ,44.9 ,44.2 ,42.9 ,52.1 ,183.0 ,31.4 ,31.5 ,20.0 ,3.98 ,511 ,-,16.86 ,0 ,0.46 ,24.4 ,0.21 ,0.19 ,2.35 ,1.46 ,0.19 ,0.17 ,30 ,46.95 ,""
2012/10/22 23:00,-1638 ,-2067 ,DS,DS,50.6 ,40.3 ,44.4 ,43.0 ,0.22 ,38.9 ,44.3 ,32.1 ,41.8 ,43.4 ,42.4 ,43.1 ,35.0 ,41.9 ,44.8 ,44.9 ,44.3 ,42.9 ,52.0 ,182.6 ,31.4 ,31.5 ,20.2 ,4.00 ,511 ,-,16.86 ,0 ,0.46 ,24.4 ,0.20 ,0.19 ,2.34 ,1.46 ,0.19 ,0.17 ,31 ,45.87 ,""
2012/10/23 5:00,-1589 ,-2047 ,DS,DS,50.5 ,40.3 ,44.4 ,43.0 ,0.22 ,38.7 ,44.2 ,32.1 ,41.8 ,43.4 ,42.4 ,43.1 ,35.5 ,42.1 ,44.7 ,44.8 ,44.3 ,42.9 ,52.0 ,182.2 ,31.3 ,31.4 ,20.4 ,3.98 ,511 ,-,16.86 ,0 ,0.46 ,24.4 ,0.20 ,0.19 ,2.35 ,1.46 ,0.19 ,0.17 ,33 ,48.19 ,""
2012/10/23 11:00,-1533 ,-2049 ,DS,DS,50.3 ,40.3 ,44.4 ,43.0 ,0.21 ,38.6 ,43.9 ,32.2 ,41.9 ,43.4 ,42.4 ,43.1 ,36.1 ,42.0 ,44.6 ,44.6 ,44.3 ,42.7 ,52.0 ,181.9 ,31.3 ,31.4 ,20.9 ,4.06 ,511 ,-,16.86 ,0 ,0.46 ,24.4 ,0.20 ,0.19 ,2.33 ,1.46 ,0.19 ,0.17 ,34 ,49.83 ,""
2012/10/23 17:00,-1538 ,-2059 ,DS,DS,50.2 ,39.8 ,44.4 ,43.0 ,0.20 ,38.6 ,44.1 ,32.2 ,41.8 ,43.2 ,42.3 ,43.0 ,36.5 ,42.1 ,44.6 ,44.8 ,44.1 ,42.7 ,51.9 ,181.8 ,31.2 ,31.3 ,21.1 ,4.56 ,511 ,-,16.86 ,0 ,0.46 ,24.2 ,0.20 ,0.19 ,2.33 ,1.46 ,0.19 ,0.17 ,36 ,50.38 ,""
2012/10/23 23:00,-1569 ,-2071 ,DS,DS,50.6 ,40.1 ,44.4 ,42.9 ,0.20 ,38.7 ,44.3 ,32.1 ,41.8 ,43.2 ,42.3 ,43.0 ,35.8 ,42.1 ,44.5 ,44.7 ,44.0 ,42.8 ,51.9 ,181.9 ,31.2 ,31.3 ,21.1 ,4.90 ,511 ,-,16.86 ,0 ,0.46 ,24.4 ,0.20 ,0.19 ,2.33 ,1.46 ,0.19 ,0.17 ,39 ,61.78 ,""
2012/10/24 5:00,-1638 ,-2084 ,DS,DS,50.7 ,40.0 ,44.3 ,42.8 ,0.21 ,38.5 ,44.3 ,31.8 ,41.6 ,43.0 ,42.1 ,42.9 ,35.3 ,41.5 ,44.5 ,44.7 ,43.9 ,42.7 ,51.8 ,182.3 ,31.2 ,31.3 ,21.0 ,4.82 ,511 ,-,16.86 ,0 ,0.46 ,24.1 ,0.21 ,0.19 ,2.33 ,1.46 ,0.19 ,0.17 ,40 ,61.31 ,""
2012/10/24 11:00,-1675 ,-2106 ,DS,DS,50.5 ,39.9 ,44.3 ,42.9 ,0.21 ,38.4 ,44.2 ,31.7 ,41.4 ,43.0 ,42.1 ,42.8 ,35.5 ,41.3 ,44.3 ,44.5 ,43.8 ,42.6 ,51.7 ,182.5 ,31.2 ,31.2 ,21.0 ,4.78 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.21 ,0.19 ,2.33 ,1.46 ,0.19 ,0.17 ,41 ,61.58 ,""
2012/10/24 17:00,-1711 ,-2123 ,DS,DS,50.5 ,39.9 ,44.2 ,43.0 ,0.19 ,38.9 ,44.2 ,31.6 ,41.7 ,43.1 ,42.2 ,43.0 ,36.9 ,41.8 ,44.5 ,44.7 ,43.9 ,42.6 ,51.9 ,182.8 ,31.1 ,31.2 ,20.8 ,4.78 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,-,0.19 ,2.33 ,1.46 ,0.19 ,0.17 ,42 ,61.86 ,""
2012/10/24 23:00,-1759 ,-2153 ,DS,DS,50.5 ,39.9 ,44.2 ,42.9 ,0.20 ,38.6 ,44.2 ,31.5 ,41.7 ,43.1 ,42.3 ,43.0 ,36.8 ,41.3 ,44.5 ,44.7 ,43.9 ,42.6 ,51.9 ,183.1 ,31.1 ,31.2 ,19.8 ,4.70 ,511 ,-,16.86 ,0 ,0.46 ,23.8 ,0.21 ,0.20 ,2.33 ,1.46 ,0.19 ,0.17 ,42 ,58.96 ,""
2012/10/25 5:00,-1775 ,-2164 ,DS,DS,50.4 ,39.7 ,44.1 ,42.8 ,0.20 ,38.4 ,44.2 ,31.4 ,41.5 ,43.0 ,42.2 ,42.8 ,35.8 ,41.3 ,44.4 ,44.6 ,43.9 ,42.6 ,51.8 ,183.1 ,31.1 ,31.2 ,19.5 ,4.68 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.21 ,0.19 ,2.33 ,1.46 ,0.19 ,0.17 ,40 ,50.14 ,""
2012/10/25 11:00,-1766 ,-2147 ,DS,DS,50.0 ,39.3 ,43.9 ,42.6 ,0.20 ,38.1 ,43.9 ,31.4 ,41.5 ,43.0 ,42.2 ,42.9 ,35.6 ,41.4 ,44.4 ,44.6 ,43.9 ,42.5 ,51.7 ,183.1 ,31.1 ,31.2 ,19.4 ,4.59 ,511 ,-,16.86 ,0 ,0.46 ,24.4 ,0.21 ,0.19 ,2.33 ,1.46 ,0.19 ,0.17 ,35 ,49.13 ,""
2012/10/25 17:00,-1750 ,-2140 ,DS,DS,50.2 ,39.7 ,43.9 ,42.7 ,0.20 ,38.7 ,44.1 ,31.5 ,41.7 ,43.0 ,42.1 ,42.9 ,36.9 ,41.5 ,44.4 ,44.6 ,43.9 ,42.6 ,51.8 ,183.1 ,31.0 ,31.1 ,19.0 ,4.56 ,511 ,-,16.86 ,0 ,0.46 ,24.1 ,0.20 ,0.19 ,2.33 ,1.45 ,0.19 ,0.17 ,33 ,47.86 ,""
2012/10/25 23:00,-1764 ,-2156 ,DS,DS,50.4 ,39.7 ,44.0 ,42.8 ,0.20 ,39.0 ,44.0 ,31.5 ,41.8 ,43.0 ,42.4 ,43.0 ,37.3 ,41.7 ,44.4 ,44.6 ,43.9 ,42.7 ,52.1 ,183.1 ,31.0 ,31.1 ,19.0 ,4.56 ,511 ,-,16.86 ,0 ,0.46 ,24.1 ,0.20 ,0.19 ,2.33 ,1.45 ,0.19 ,0.17 ,32 ,45.52 ,""
2012/10/26 5:00,-1767 ,-2156 ,DS,DS,50.5 ,39.7 ,44.0 ,42.5 ,0.20 ,39.1 ,44.0 ,31.5 ,41.8 ,43.0 ,42.5 ,43.0 ,36.6 ,40.9 ,44.6 ,44.7 ,43.9 ,42.6 ,51.8 ,183.1 ,31.0 ,31.1 ,19.0 ,4.58 ,511 ,-,16.86 ,0 ,0.46 ,24.1 ,0.20 ,0.19 ,2.33 ,1.45 ,0.19 ,0.17 ,32 ,45.08 ,""
2012/10/26 11:00,-1774 ,-2149 ,DS,DS,50.4 ,39.9 ,44.0 ,42.4 ,0.21 ,38.8 ,44.1 ,31.5 ,41.5 ,43.0 ,42.5 ,43.2 ,36.7 ,41.3 ,44.8 ,44.8 ,43.9 ,42.4 ,51.3 ,183.2 ,31.0 ,31.0 ,19.3 ,4.54 ,511 ,-,16.86 ,0 ,0.46 ,23.0 ,0.20 ,0.19 ,2.33 ,1.45 ,0.19 ,0.17 ,31 ,45.28 ,""
2012/10/26 17:00,-1773 ,-2152 ,DS,DS,50.5 ,40.0 ,44.1 ,42.6 ,0.20 ,39.1 ,44.0 ,31.6 ,41.9 ,43.2 ,42.6 ,43.2 ,37.3 ,41.2 ,44.8 ,44.8 ,44.2 ,42.7 ,51.7 ,183.3 ,30.9 ,31.0 ,19.4 ,4.59 ,511 ,-,16.86 ,0 ,0.46 ,23.6 ,0.20 ,0.19 ,2.33 ,1.46 ,0.19 ,0.17 ,30 ,43.71 ,""
2012/10/26 23:00,-1807 ,-2160 ,DS,DS,50.5 ,39.8 ,44.1 ,43.2 ,0.21 ,39.3 ,44.0 ,31.5 ,42.0 ,43.2 ,42.6 ,43.2 ,37.6 ,41.5 ,44.7 ,44.8 ,44.0 ,42.7 ,51.8 ,183.5 ,30.9 ,31.0 ,19.5 ,4.47 ,511 ,-,16.86 ,0 ,0.46 ,23.9 ,0.20 ,0.19 ,2.33 ,1.46 ,0.19 ,0.17 ,30 ,43.15 ,""
2012/10/27 5:00,-1822 ,-2167 ,DS,DS,50.4 ,39.9 ,44.1 ,42.8 ,0.20 ,38.9 ,44.2 ,31.5 ,42.1 ,43.3 ,42.6 ,43.2 ,36.7 ,41.9 ,44.8 ,44.9 ,44.1 ,42.8 ,51.9 ,183.7 ,30.9 ,31.0 ,19.6 ,4.44 ,511 ,-,16.86 ,0 ,0.46 ,23.8 ,0.20 ,0.19 ,2.33 ,1.45 ,0.19 ,0.17 ,30 ,43.38 ,""
2012/10/27 11:00,-1831 ,-2157 ,DS,DS,50.3 ,39.9 ,43.9 ,42.7 ,0.19 ,38.9 ,44.0 ,31.5 ,42.0 ,43.2 ,42.5 ,43.1 ,36.0 ,41.6 ,44.7 ,44.8 ,44.1 ,42.9 ,51.8 ,183.9 ,30.9 ,31.0 ,19.8 ,4.49 ,511 ,-,16.86 ,0 ,0.46 ,23.0 ,0.20 ,0.19 ,2.33 ,1.45 ,0.19 ,0.17 ,30 ,42.40 ,""
2012/10/27 17:00,-1817 ,-2150 ,DS,DS,50.3 ,39.9 ,44.1 ,42.7 ,0.20 ,38.8 ,44.1 ,31.6 ,42.0 ,43.2 ,42.6 ,43.1 ,36.4 ,41.7 ,44.7 ,44.8 ,44.2 ,42.8 ,51.8 ,183.8 ,30.8 ,31.0 ,19.8 ,4.46 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.20 ,0.19 ,2.33 ,1.45 ,0.19 ,0.17 ,30 ,40.06 ,""
2012/10/27 23:00,-1814 ,-2143 ,DS,DS,50.2 ,39.9 ,43.9 ,42.6 ,0.21 ,38.7 ,44.0 ,31.6 ,42.0 ,43.1 ,42.4 ,42.9 ,35.4 ,41.4 ,44.6 ,44.8 ,44.1 ,42.8 ,51.7 ,183.8 ,30.8 ,30.9 ,19.7 ,4.42 ,511 ,-,16.86 ,0 ,0.46 ,23.5 ,0.20 ,0.19 ,2.33 ,1.46 ,0.19 ,0.17 ,30 ,39.08 ,""
2012/10/28 5:00,-1795 ,-2139 ,DS,DS,50.3 ,39.6 ,44.1 ,42.5 ,0.21 ,38.2 ,43.9 ,31.4 ,41.8 ,43.3 ,42.6 ,43.2 ,35.0 ,41.4 ,44.5 ,44.6 ,43.8 ,42.4 ,51.4 ,183.6 ,30.8 ,30.9 ,19.6 ,4.35 ,511 ,-,16.86 ,0 ,0.46 ,24.3 ,0.20 ,0.19 ,2.33 ,1.45 ,0.19 ,0.18 ,30 ,38.23 ,""
2012/10/28 11:00,-1748 ,-2107 ,DS,DS,50.0 ,39.4 ,44.0 ,42.2 ,0.21 ,38.1 ,43.8 ,31.5 ,41.7 ,43.0 ,42.3 ,42.9 ,34.6 ,41.5 ,44.5 ,44.6 ,43.9 ,42.5 ,51.3 ,183.4 ,30.7 ,30.8 ,19.7 ,4.44 ,511 ,-,16.86 ,0 ,0.46 ,25.0 ,0.19 ,0.18 ,2.33 ,1.45 ,0.19 ,0.17 ,30 ,37.93 ,""
2012/10/28 17:00,-1699 ,-2084 ,DS,DS,50.0 ,39.6 ,44.0 ,42.4 ,0.21 ,38.1 ,43.8 ,31.6 ,41.6 ,43.0 ,42.2 ,42.8 ,34.5 ,41.5 ,44.5 ,44.6 ,43.9 ,42.5 ,51.2 ,183.0 ,30.7 ,30.8 ,19.8 ,4.44 ,511 ,-,16.86 ,0 ,0.46 ,24.5 ,0.20 ,0.18 ,2.33 ,1.46 ,0.19 ,0.18 ,29 ,38.02 ,""
2012/10/28 23:00,-1678 ,-2082 ,DS,DS,49.9 ,39.5 ,44.0 ,42.3 ,0.20 ,38.0 ,43.7 ,31.6 ,41.5 ,42.9 ,42.1 ,42.7 ,34.4 ,41.5 ,44.4 ,44.5 ,43.9 ,42.4 ,51.1 ,182.9 ,30.6 ,30.8 ,20.0 ,4.78 ,511 ,-,16.86 ,0 ,0.46 ,24.3 ,0.19 ,0.18 ,2.33 ,1.45 ,0.19 ,0.18 ,29 ,47.49 ,""
2012/10/29 5:00,-1645 ,-2074 ,DS,DS,49.7 ,39.4 ,43.8 ,42.3 ,0.22 ,38.0 ,43.7 ,31.6 ,41.4 ,43.0 ,42.2 ,42.9 ,34.9 ,41.8 ,44.5 ,44.6 ,43.9 ,42.4 ,51.1 ,182.6 ,30.6 ,30.7 ,20.3 ,5.35 ,511 ,-,16.86 ,0 ,0.46 ,24.2 ,0.19 ,0.18 ,2.33 ,1.46 ,0.19 ,0.18 ,29 ,42.76 ,""
2012/10/29 11:00,-1649 ,-2075 ,DS,DS,49.7 ,39.5 ,43.8 ,42.3 ,0.22 ,38.1 ,43.7 ,31.5 ,41.5 ,43.0 ,42.1 ,42.8 ,34.9 ,41.8 ,44.5 ,44.5 ,43.8 ,42.4 ,51.0 ,182.7 ,30.6 ,30.7 ,20.5 ,5.36 ,511 ,-,16.86 ,0 ,0.46 ,24.4 ,0.19 ,0.18 ,2.33 ,1.45 ,0.19 ,0.18 ,29 ,42.47 ,""
2012/10/29 17:00,-1641 ,-2078 ,DS,DS,49.9 ,39.7 ,43.9 ,42.3 ,0.21 ,38.1 ,43.7 ,31.4 ,41.6 ,42.9 ,42.0 ,42.7 ,34.7 ,41.6 ,44.4 ,44.5 ,43.8 ,42.4 ,51.0 ,182.6 ,30.5 ,30.6 ,20.6 ,5.38 ,511 ,-,16.86 ,0 ,0.46 ,24.5 ,0.19 ,0.18 ,2.33 ,1.46 ,0.19 ,0.18 ,29 ,40.98 ,""
2012/10/29 23:00,-1653 ,-2076 ,DS,DS,49.8 ,39.5 ,43.8 ,42.3 ,0.21 ,37.8 ,43.6 ,31.3 ,41.5 ,42.8 ,41.9 ,42.6 ,34.3 ,41.5 ,44.3 ,44.4 ,43.6 ,42.2 ,50.7 ,182.7 ,30.5 ,30.6 ,20.5 ,5.26 ,511 ,-,16.86 ,0 ,0.46 ,25.0 ,0.19 ,0.18 ,2.33 ,1.46 ,0.19 ,0.18 ,29 ,39.56 ,""
2012/10/30 5:00,-1652 ,-2079 ,DS,DS,49.7 ,39.3 ,43.8 ,42.3 ,0.22 ,37.6 ,43.5 ,31.1 ,41.2 ,42.7 ,41.8 ,42.6 ,34.2 ,41.4 ,44.3 ,44.4 ,43.6 ,42.2 ,50.5 ,182.6 ,30.5 ,30.6 ,20.2 ,5.28 ,511 ,-,16.86 ,0 ,0.46 ,24.5 ,0.19 ,0.18 ,2.33 ,1.45 ,0.19 ,0.18 ,29 ,36.92 ,""
2012/10/30 11:00,-1647 ,-2074 ,DS,DS,49.5 ,39.1 ,43.7 ,42.1 ,0.22 ,37.2 ,43.3 ,31.1 ,41.2 ,42.6 ,41.7 ,42.5 ,34.1 ,41.4 ,44.2 ,44.4 ,43.7 ,42.1 ,50.6 ,182.6 ,30.5 ,30.6 ,20.1 ,5.16 ,511 ,-,16.86 ,0 ,0.46 ,24.3 ,0.19 ,0.18 ,2.33 ,1.45 ,0.19 ,0.18 ,29 ,35.94 ,""
2012/10/30 17:00,-1629 ,-2074 ,DS,DS,49.6 ,39.3 ,43.7 ,42.1 ,0.22 ,37.7 ,43.4 ,31.2 ,41.3 ,42.6 ,41.7 ,42.5 ,34.3 ,41.4 ,44.2 ,44.4 ,43.8 ,42.2 ,50.6 ,182.5 ,30.5 ,30.6 ,19.8 ,5.17 ,457 ,-,16.10 ,0 ,0.41 ,24.5 ,0.19 ,0.18 ,2.33 ,1.45 ,0.19 ,0.18 ,28 ,36.90 ,""
2012/10/30 23:00,-1649 ,-2072 ,DS,DS,49.5 ,39.2 ,43.6 ,42.0 ,0.21 ,37.4 ,43.2 ,31.0 ,41.3 ,42.7 ,41.8 ,42.6 ,34.4 ,41.3 ,44.1 ,44.2 ,43.5 ,41.9 ,50.7 ,182.5 ,30.4 ,30.6 ,19.4 ,5.12 ,457 ,-,16.10 ,0 ,0.41 ,24.0 ,0.19 ,0.18 ,2.33 ,1.45 ,0.19 ,0.18 ,28 ,37.46 ,""
2012/10/31 5:00,-1666 ,-2083 ,DS,DS,49.5 ,39.2 ,43.6 ,42.1 ,0.21 ,37.5 ,43.4 ,31.0 ,41.5 ,42.8 ,41.8 ,42.5 ,34.0 ,40.9 ,43.9 ,44.1 ,43.4 ,42.0 ,50.7 ,182.6 ,30.4 ,30.6 ,19.2 ,5.19 ,457 ,-,16.10 ,0 ,0.41 ,24.0 ,0.19 ,0.18 ,2.33 ,1.46 ,0.19 ,0.18 ,27 ,35.86 ,""
2012/10/31 11:00,-1671 ,-2079 ,DS,DS,49.3 ,38.9 ,43.5 ,42.0 ,0.22 ,37.3 ,43.2 ,30.8 ,41.1 ,42.6 ,41.6 ,42.3 ,34.0 ,41.1 ,44.0 ,44.2 ,43.5 ,41.9 ,50.5 ,182.7 ,30.4 ,30.5 ,19.2 ,5.17 ,457 ,-,16.10 ,0 ,0.41 ,22.5 ,-,0.17 ,2.33 ,1.45 ,0.19 ,0.18 ,27 ,33.58 ,""
2012/10/31 17:00,-1663 ,-2073 ,DS,DS,49.4 ,39.2 ,43.5 ,42.0 ,0.21 ,37.9 ,43.3 ,30.9 ,41.3 ,42.6 ,41.7 ,42.4 ,34.6 ,41.1 ,44.1 ,44.2 ,43.5 ,42.0 ,50.6 ,182.6 ,30.3 ,30.5 ,-,-,457 ,-,16.10 ,0 ,0.41 ,23.5 ,-,0.17 ,2.33 ,1.45 ,0.19 ,0.18 ,27 ,34.29 ,""
2012/10/31 23:00,-1680 ,-2087 ,DS,DS,49.4 ,39.2 ,43.5 ,42.0 ,0.22 ,37.8 ,43.3 ,30.8 ,41.1 ,42.5 ,41.6 ,42.4 ,34.5 ,41.2 ,44.2 ,44.2 ,43.4 ,42.0 ,50.4 ,182.5 ,30.3 ,30.5 ,-,-,457 ,-,16.10 ,0 ,0.41 ,23.0 ,-,0.18 ,2.33 ,1.45 ,0.19 ,0.18 ,26 ,33.16 ,""
2012/11/1 5:00,-1683 ,-2087 ,DS,DS,49.2 ,38.7 ,43.3 ,41.9 ,0.22 ,37.2 ,43.2 ,30.6 ,41.0 ,42.4 ,41.4 ,42.1 ,33.9 ,40.5 ,43.7 ,44.0 ,43.4 ,41.9 ,50.4 ,182.5 ,30.3 ,30.5 ,18.6 ,5.05 ,457 ,-,16.10 ,0 ,0.41 ,23.4 ,-,0.18 ,2.32 ,1.45 ,0.19 ,0.18 ,26 ,31.52 ,""
2012/11/1 11:00,-1647 ,-2078 ,DS,DS,49.0 ,38.5 ,43.2 ,41.8 ,0.22 ,37.1 ,43.0 ,30.6 ,41.0 ,42.5 ,41.5 ,41.9 ,33.8 ,40.5 ,43.5 ,43.8 ,43.3 ,41.8 ,50.4 ,182.4 ,30.3 ,30.4 ,18.6 ,4.94 ,457 ,-,16.10 ,0 ,0.41 ,23.1 ,-,0.17 ,2.32 ,1.45 ,0.19 ,0.18 ,26 ,31.18 ,""
2012/11/1 17:00,-1600 ,-2066 ,DS,DS,49.3 ,39.0 ,43.5 ,42.0 ,0.21 ,37.8 ,43.2 ,30.8 ,41.2 ,42.5 ,41.6 ,42.3 ,35.4 ,41.3 ,43.9 ,44.1 ,43.5 ,41.9 ,50.6 ,182.1 ,30.3 ,30.4 ,-,-,457 ,-,16.10 ,0 ,0.41 ,22.3 ,-,0.18 ,2.32 ,1.45 ,0.19 ,0.18 ,26 ,30.18 ,""
2012/11/1 23:00,-1609 ,-2071 ,DS,DS,49.3 ,39.1 ,43.3 ,41.8 ,0.21 ,37.6 ,43.2 ,30.7 ,41.1 ,42.4 ,41.5 ,42.2 ,34.2 ,41.1 ,43.9 ,44.0 ,43.2 ,41.7 ,50.2 ,182.1 ,30.2 ,30.4 ,18.6 ,4.90 ,511 ,-,16.86 ,0 ,0.46 ,23.0 ,-,0.18 ,2.31 ,1.45 ,0.19 ,0.18 ,26 ,30.67 ,""
2012/11/2 5:00,-1678 ,-2090 ,DS,DS,49.4 ,38.7 ,43.2 ,41.7 ,0.21 ,37.2 ,43.2 ,30.5 ,40.7 ,42.0 ,41.1 ,41.8 ,33.1 ,40.5 ,43.8 ,44.1 ,43.2 ,41.7 ,49.8 ,182.5 ,30.2 ,30.4 ,18.5 ,4.92 ,511 ,-,16.86 ,0 ,0.46 ,23.3 ,-,0.19 ,2.32 ,1.45 ,0.19 ,0.18 ,26 ,28.69 ,""
2012/11/2 11:00,-1713 ,-2111 ,DS,DS,49.1 ,38.4 ,43.0 ,41.6 ,0.22 ,36.8 ,43.0 ,30.3 ,40.3 ,41.9 ,41.0 ,41.8 ,33.2 ,40.4 ,43.8 ,43.8 ,43.2 ,41.5 ,49.5 ,182.7 ,30.2 ,30.3 ,18.4 ,4.80 ,450 ,-,16.00 ,0 ,0.40 ,22.9 ,-,0.19 ,2.31 ,1.45 ,0.19 ,0.18 ,26 ,46.79 ,""
2012/11/2 17:00,-1744 ,-2131 ,DS,DS,48.9 ,38.1 ,42.9 ,41.3 ,0.23 ,36.7 ,42.9 ,30.3 ,40.3 ,42.0 ,41.0 ,41.7 ,32.9 ,39.9 ,43.4 ,43.6 ,42.9 ,41.3 ,49.6 ,182.8 ,30.2 ,30.3 ,18.1 ,4.82 ,511 ,-,16.86 ,0 ,0.46 ,23.0 ,-,0.20 ,2.31 ,1.45 ,0.19 ,0.18 ,26 ,45.72 ,""
2012/11/2 23:00,-1775 ,-2145 ,DS,DS,48.8 ,38.2 ,42.8 ,41.3 ,0.22 ,36.8 ,42.9 ,30.2 ,40.3 ,42.0 ,41.1 ,41.7 ,32.9 ,39.9 ,43.4 ,43.6 ,43.0 ,41.3 ,49.5 ,183.1 ,30.1 ,30.3 ,17.8 ,4.71 ,511 ,-,16.86 ,0 ,0.46 ,23.7 ,0.21 ,0.20 ,2.31 ,1.45 ,0.19 ,0.18 ,25 ,44.92 ,""
2012/11/3 5:00,-1777 ,-2146 ,DS,DS,48.8 ,38.1 ,42.8 ,41.2 ,0.22 ,36.4 ,42.8 ,30.0 ,40.3 ,41.9 ,41.0 ,41.7 ,32.3 ,39.8 ,43.4 ,43.6 ,42.9 ,41.2 ,49.4 ,183.0 ,30.1 ,30.3 ,17.4 ,4.70 ,511 ,-,16.86 ,0 ,0.46 ,24.7 ,0.21 ,0.20 ,2.32 ,1.45 ,0.19 ,0.18 ,25 ,43.93 ,""
2012/11/3 11:00,-1764 ,-2137 ,DS,DS,48.8 ,38.1 ,42.7 ,41.1 ,0.23 ,36.7 ,42.8 ,30.0 ,40.1 ,41.8 ,41.0 ,41.5 ,32.1 ,39.8 ,43.3 ,43.4 ,42.7 ,41.2 ,49.4 ,183.1 ,30.1 ,30.3 ,17.3 ,4.61 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.21 ,0.20 ,2.31 ,1.45 ,0.19 ,0.18 ,25 ,42.52 ,""
2012/11/3 17:00,-1763 ,-2137 ,DS,DS,48.7 ,37.9 ,42.7 ,40.9 ,0.22 ,36.7 ,42.8 ,30.1 ,40.2 ,41.8 ,41.0 ,41.5 ,32.2 ,39.8 ,43.3 ,43.4 ,42.7 ,41.2 ,49.4 ,183.1 ,30.0 ,30.2 ,17.0 ,4.59 ,511 ,-,16.86 ,0 ,0.46 ,24.1 ,0.21 ,0.19 ,2.31 ,1.45 ,0.19 ,0.18 ,25 ,43.64 ,""
2012/11/3 23:00,-1784 ,-2148 ,DS,DS,48.8 ,38.0 ,42.7 ,41.0 ,0.23 ,36.6 ,42.7 ,30.0 ,40.2 ,41.8 ,41.0 ,41.5 ,32.0 ,39.8 ,43.4 ,43.5 ,42.8 ,41.2 ,49.4 ,183.2 ,30.0 ,30.2 ,16.8 ,4.59 ,511 ,-,16.86 ,0 ,0.46 ,24.4 ,0.21 ,0.20 ,2.31 ,1.45 ,0.19 ,0.18 ,24 ,41.74 ,""
2012/11/4 5:00,-1797 ,-2161 ,DS,DS,48.9 ,38.0 ,42.6 ,41.0 ,0.21 ,36.8 ,42.6 ,29.9 ,40.2 ,41.8 ,40.9 ,41.5 ,32.3 ,39.7 ,43.3 ,43.4 ,42.7 ,41.2 ,49.3 ,183.3 ,30.0 ,30.1 ,16.6 ,4.61 ,511 ,-,16.86 ,0 ,0.46 ,24.1 ,0.21 ,0.20 ,2.31 ,1.45 ,0.19 ,0.18 ,24 ,41.40 ,""
2012/11/4 11:00,-1807 ,-2143 ,DS,DS,48.7 ,37.9 ,42.6 ,40.9 ,0.22 ,36.6 ,42.7 ,29.8 ,40.0 ,41.7 ,40.8 ,41.4 ,32.1 ,39.6 ,43.1 ,43.2 ,42.6 ,41.1 ,49.2 ,183.4 ,30.0 ,30.1 ,16.7 ,4.51 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.21 ,0.20 ,2.32 ,1.45 ,0.19 ,0.18 ,24 ,40.19 ,""
2012/11/4 17:00,-1808 ,-2150 ,DS,DS,48.7 ,38.0 ,42.6 ,40.9 ,0.22 ,37.1 ,42.7 ,29.9 ,40.2 ,41.7 ,40.9 ,41.5 ,33.6 ,40.0 ,43.2 ,43.4 ,42.7 ,41.2 ,49.4 ,183.4 ,29.9 ,30.1 ,16.5 ,4.49 ,511 ,-,16.86 ,0 ,0.46 ,23.7 ,0.21 ,0.19 ,2.31 ,1.45 ,0.19 ,0.18 ,24 ,39.63 ,""
2012/11/4 23:00,-1846 ,-2154 ,DS,DS,48.7 ,37.9 ,42.6 ,40.8 ,0.23 ,36.8 ,42.7 ,29.8 ,40.1 ,41.7 ,40.8 ,41.4 ,32.3 ,39.5 ,43.2 ,43.3 ,42.6 ,41.1 ,49.2 ,183.6 ,29.9 ,30.1 ,16.4 ,4.51 ,511 ,-,16.86 ,0 ,0.46 ,24.2 ,0.21 ,0.19 ,2.32 ,1.45 ,0.19 ,0.18 ,24 ,38.29 ,""
2012/11/5 5:00,-1854 ,-2152 ,DS,DS,48.6 ,37.8 ,42.4 ,40.7 ,0.23 ,36.5 ,42.6 ,29.6 ,39.9 ,41.5 ,40.6 ,41.2 ,31.7 ,39.3 ,43.0 ,43.2 ,42.5 ,40.9 ,49.0 ,183.6 ,29.9 ,30.0 ,16.3 ,4.51 ,511 ,-,16.86 ,0 ,0.46 ,24.3 ,0.21 ,0.19 ,2.31 ,1.45 ,0.19 ,0.18 ,24 ,39.36 ,""
2012/11/5 11:00,-1844 ,-2133 ,DS,DS,48.4 ,37.7 ,42.3 ,40.6 ,0.23 ,36.5 ,42.5 ,29.6 ,39.9 ,41.5 ,40.6 ,41.2 ,31.8 ,39.5 ,43.1 ,43.2 ,42.5 ,40.9 ,48.9 ,183.7 ,29.8 ,30.0 ,16.5 ,4.49 ,511 ,-,16.86 ,0 ,0.46 ,24.1 ,0.21 ,0.19 ,2.32 ,1.45 ,0.19 ,0.18 ,24 ,36.19 ,""
2012/11/5 17:00,-1822 ,-2123 ,DS,DS,48.5 ,37.8 ,42.5 ,40.6 ,0.22 ,36.6 ,42.5 ,29.8 ,40.1 ,41.5 ,40.6 ,41.2 ,32.0 ,39.7 ,43.1 ,43.3 ,42.5 ,41.0 ,49.0 ,183.5 ,29.8 ,30.0 ,16.6 ,4.42 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.21 ,0.19 ,2.31 ,1.45 ,0.19 ,0.18 ,24 ,37.94 ,""
2012/11/5 23:00,-1801 ,-2115 ,DS,DS,48.5 ,37.8 ,42.5 ,40.6 ,0.22 ,36.8 ,42.5 ,29.9 ,40.1 ,41.5 ,40.6 ,41.3 ,31.9 ,39.8 ,43.2 ,43.3 ,42.5 ,41.0 ,49.1 ,183.5 ,29.8 ,30.0 ,16.9 ,4.49 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.21 ,0.19 ,2.32 ,1.45 ,0.19 ,0.18 ,25 ,38.98 ,""
2012/11/6 5:00,-1777 ,-2094 ,DS,DS,48.5 ,37.9 ,42.5 ,40.6 ,0.22 ,36.9 ,42.4 ,29.9 ,40.1 ,41.5 ,40.6 ,41.3 ,32.2 ,39.9 ,43.1 ,43.3 ,42.5 ,41.0 ,49.1 ,183.4 ,29.8 ,29.9 ,17.3 ,4.47 ,511 ,-,16.86 ,0 ,0.46 ,24.3 ,0.21 ,0.19 ,2.31 ,1.45 ,0.19 ,0.18 ,27 ,38.91 ,""
2012/11/6 11:00,-1740 ,-2081 ,DS,DS,48.5 ,37.9 ,42.5 ,40.9 ,0.22 ,37.4 ,42.4 ,30.0 ,40.2 ,41.5 ,40.6 ,41.3 ,33.2 ,40.2 ,43.1 ,43.3 ,42.5 ,41.0 ,49.1 ,183.1 ,29.7 ,29.9 ,-,-,511 ,-,16.86 ,0 ,0.46 ,23.9 ,0.21 ,0.19 ,2.32 ,1.45 ,0.19 ,0.18 ,30 ,46.22 ,""
2012/11/6 17:00,-1707 ,-2068 ,DS,DS,48.5 ,38.2 ,42.6 ,41.0 ,0.22 ,37.8 ,42.5 ,30.1 ,40.4 ,41.6 ,40.7 ,41.4 ,34.9 ,40.4 ,43.1 ,43.2 ,42.5 ,41.1 ,49.3 ,182.8 ,29.7 ,29.9 ,-,-,510 ,-,16.84 ,0 ,0.46 ,24.5 ,0.21 ,0.19 ,2.31 ,1.45 ,0.19 ,0.18 ,31 ,49.41 ,""
2012/11/6 23:00,-1670 ,-2056 ,DS,DS,48.4 ,38.2 ,42.5 ,41.0 ,0.23 ,37.6 ,42.5 ,30.1 ,40.3 ,41.6 ,40.7 ,41.3 ,34.7 ,40.5 ,43.1 ,43.2 ,42.4 ,41.0 ,49.2 ,182.6 ,29.7 ,29.9 ,-,-,510 ,-,16.84 ,0 ,0.46 ,25.8 ,0.21 ,0.19 ,2.32 ,1.44 ,0.19 ,0.18 ,31 ,47.46 ,""
2012/11/7 5:00,-1657 ,-2064 ,DS,DS,48.2 ,37.9 ,42.4 ,40.6 ,0.22 ,37.3 ,42.4 ,30.0 ,40.2 ,41.5 ,40.6 ,41.2 ,33.1 ,40.1 ,43.0 ,43.1 ,42.4 ,41.0 ,49.0 ,182.5 ,29.7 ,29.8 ,-,-,510 ,-,16.84 ,0 ,0.46 ,23.4 ,0.21 ,0.19 ,2.31 ,1.43 ,0.19 ,0.18 ,31 ,46.80 ,""
2012/11/7 11:00,-1647 ,-2060 ,DS,DS,48.0 ,37.8 ,42.3 ,40.4 ,0.23 ,36.9 ,42.3 ,30.0 ,40.1 ,41.5 ,40.6 ,41.2 ,32.9 ,40.1 ,43.0 ,43.1 ,42.4 ,40.9 ,48.8 ,182.4 ,29.7 ,29.8 ,-,-,510 ,-,16.84 ,0 ,0.46 ,24.5 ,0.21 ,0.19 ,2.32 ,1.43 ,0.19 ,0.18 ,31 ,45.06 ,""
2012/11/7 17:00,-1646 ,-2068 ,DS,DS,48.1 ,37.9 ,42.3 ,40.6 ,0.22 ,37.0 ,42.4 ,30.0 ,40.1 ,41.4 ,40.5 ,41.2 ,33.1 ,40.3 ,42.9 ,43.0 ,42.3 ,40.9 ,48.9 ,182.4 ,29.6 ,29.8 ,-,-,510 ,-,16.84 ,0 ,0.46 ,23.9 ,0.20 ,0.18 ,2.31 ,1.43 ,0.19 ,0.18 ,31 ,44.36 ,""
2012/11/7 23:00,-1675 ,-2072 ,DS,DS,48.1 ,37.7 ,42.3 ,40.6 ,0.22 ,37.0 ,42.3 ,29.9 ,40.1 ,41.4 ,40.5 ,41.2 ,32.9 ,40.1 ,42.9 ,43.1 ,42.3 ,40.9 ,48.9 ,182.5 ,29.6 ,29.8 ,-,-,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.20 ,0.18 ,2.31 ,1.44 ,0.19 ,0.18 ,30 ,44.19 ,""
2012/11/8 5:00,-1670 ,-2068 ,DS,DS,48.0 ,37.7 ,42.3 ,40.5 ,0.23 ,36.9 ,42.3 ,29.7 ,39.9 ,41.3 ,40.4 ,41.1 ,32.9 ,39.9 ,42.8 ,43.0 ,42.2 ,40.8 ,48.8 ,182.5 ,29.6 ,29.8 ,-,-,510 ,-,16.84 ,0 ,0.46 ,24.3 ,0.20 ,0.18 ,2.32 ,1.43 ,0.19 ,0.18 ,30 ,43.18 ,""
2012/11/8 11:00,-1670 ,-2066 ,DS,DS,48.0 ,37.7 ,42.3 ,40.6 ,0.23 ,37.0 ,42.3 ,29.6 ,39.9 ,41.2 ,40.4 ,41.0 ,33.3 ,40.0 ,42.7 ,42.9 ,42.2 ,40.8 ,48.8 ,182.6 ,29.6 ,29.7 ,-,-,510 ,-,16.84 ,0 ,0.46 ,24.1 ,0.20 ,0.18 ,2.31 ,1.43 ,0.19 ,0.18 ,30 ,42.32 ,""
2012/11/8 17:00,-1690 ,-2075 ,DS,DS,48.1 ,37.7 ,42.2 ,40.8 ,0.21 ,37.4 ,42.3 ,29.7 ,40.1 ,41.3 ,40.4 ,41.1 ,35.0 ,40.1 ,42.7 ,42.9 ,42.1 ,40.8 ,49.0 ,182.6 ,29.6 ,29.7 ,-,-,510 ,-,16.84 ,0 ,0.46 ,24.5 ,0.20 ,0.18 ,2.31 ,1.43 ,0.19 ,0.18 ,30 ,46.11 ,""
2012/11/8 23:00,-1711 ,-2077 ,DS,DS,48.1 ,37.8 ,42.3 ,40.9 ,0.22 ,37.4 ,42.3 ,29.6 ,40.2 ,41.3 ,40.5 ,41.2 ,35.3 ,40.1 ,42.8 ,42.9 ,42.1 ,40.8 ,49.1 ,182.7 ,29.5 ,29.7 ,-,-,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.29 ,1.43 ,0.19 ,0.18 ,30 ,45.20 ,""
2012/11/9 5:00,-1745 ,-2088 ,DS,DS,48.0 ,37.7 ,42.2 ,40.6 ,0.22 ,37.1 ,42.3 ,29.5 ,40.0 ,41.3 ,40.4 ,41.0 ,33.6 ,39.9 ,42.8 ,43.0 ,42.1 ,40.8 ,48.9 ,183.0 ,29.5 ,29.7 ,-,-,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.20 ,0.19 ,2.29 ,1.43 ,0.19 ,0.18 ,30 ,44.49 ,""
2012/11/9 11:00,-1756 ,-2089 ,DS,DS,47.9 ,37.6 ,42.1 ,40.4 ,0.22 ,36.8 ,42.3 ,29.5 ,39.9 ,41.2 ,40.3 ,40.9 ,32.7 ,39.5 ,42.7 ,42.8 ,42.0 ,40.6 ,48.6 ,183.1 ,29.5 ,29.6 ,-,-,511 ,-,16.86 ,0 ,0.46 ,23.7 ,0.20 ,0.18 ,2.29 ,1.43 ,0.19 ,0.18 ,30 ,43.67 ,""
2012/11/9 17:00,-1763 ,-2106 ,DS,DS,47.8 ,37.4 ,42.0 ,40.4 ,0.21 ,36.6 ,42.3 ,29.5 ,39.6 ,41.1 ,40.2 ,40.8 ,32.3 ,39.3 ,42.6 ,42.7 ,41.9 ,40.5 ,48.4 ,183.2 ,29.5 ,29.6 ,21.5 ,5.32 ,510 ,-,16.84 ,0 ,0.46 ,23.7 ,0.20 ,0.19 ,2.29 ,1.44 ,0.19 ,0.18 ,30 ,41.55 ,""
2012/11/9 23:00,-1784 ,-2116 ,DS,DS,47.8 ,37.3 ,42.0 ,40.3 ,0.22 ,36.6 ,42.2 ,29.4 ,39.6 ,41.0 ,40.2 ,40.7 ,32.1 ,39.2 ,42.5 ,42.7 ,41.8 ,40.4 ,48.4 ,183.3 ,29.5 ,29.6 ,26.6 ,5.08 ,510 ,-,16.84 ,0 ,0.46 ,23.5 ,0.20 ,0.19 ,2.29 ,1.43 ,0.19 ,0.18 ,30 ,42.87 ,""
2012/11/10 5:00,-1794 ,-2126 ,DS,DS,47.7 ,37.2 ,41.9 ,40.2 ,0.22 ,36.3 ,42.1 ,29.4 ,39.4 ,41.0 ,40.1 ,40.7 ,32.0 ,39.2 ,42.4 ,42.6 ,41.9 ,40.3 ,48.2 ,183.4 ,29.4 ,29.6 ,26.2 ,4.96 ,510 ,-,16.84 ,0 ,0.46 ,24.7 ,0.20 ,0.19 ,2.29 ,1.43 ,0.19 ,0.18 ,30 ,40.35 ,""
2012/11/10 11:00,-1821 ,-2134 ,DS,DS,47.7 ,37.3 ,41.8 ,40.1 ,0.22 ,36.5 ,42.1 ,29.4 ,39.5 ,41.0 ,40.1 ,40.7 ,32.2 ,39.2 ,42.5 ,42.6 ,41.9 ,40.3 ,48.1 ,183.7 ,29.4 ,29.5 ,25.8 ,4.84 ,510 ,-,16.84 ,0 ,0.46 ,24.1 ,0.20 ,0.19 ,2.29 ,1.43 ,0.19 ,0.18 ,29 ,38.36 ,""
2012/11/10 17:00,-1845 ,-2150 ,DS,DS,47.8 ,37.5 ,41.9 ,40.3 ,0.21 ,36.7 ,42.1 ,29.4 ,39.7 ,41.0 ,40.1 ,40.8 ,32.3 ,39.5 ,42.6 ,42.7 ,41.9 ,40.4 ,48.3 ,183.8 ,29.4 ,29.5 ,24.5 ,4.76 ,510 ,-,16.84 ,0 ,0.46 ,22.7 ,0.20 ,0.19 ,2.29 ,1.43 ,0.19 ,0.18 ,29 ,38.89 ,""
2012/11/10 23:00,-1867 ,-2152 ,DS,DS,47.8 ,37.4 ,41.9 ,40.1 ,0.23 ,36.7 ,42.1 ,29.3 ,39.7 ,41.0 ,40.1 ,40.8 ,32.2 ,39.3 ,42.6 ,42.7 ,41.8 ,40.5 ,48.2 ,184.0 ,29.4 ,29.5 ,23.1 ,4.62 ,510 ,-,16.84 ,0 ,0.46 ,25.0 ,0.20 ,0.18 ,2.29 ,1.43 ,0.19 ,0.18 ,29 ,40.43 ,""
2012/11/11 5:00,-1870 ,-2154 ,DS,DS,47.6 ,37.2 ,41.8 ,40.1 ,0.22 ,36.6 ,42.1 ,29.2 ,39.7 ,41.0 ,40.1 ,40.7 ,32.0 ,39.2 ,42.5 ,42.6 ,41.8 ,40.3 ,48.0 ,184.0 ,29.3 ,29.5 ,22.7 ,4.65 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.20 ,0.18 ,2.29 ,1.43 ,0.19 ,0.18 ,29 ,39.39 ,""
2012/11/11 11:00,-1872 ,-2143 ,DS,DS,47.6 ,37.1 ,41.8 ,40.1 ,0.22 ,36.5 ,42.0 ,29.2 ,39.6 ,40.9 ,40.0 ,40.6 ,32.1 ,39.1 ,42.5 ,42.6 ,41.8 ,40.3 ,48.0 ,184.1 ,29.3 ,29.4 ,22.4 ,4.52 ,510 ,-,16.84 ,0 ,0.46 ,23.8 ,0.20 ,0.18 ,2.29 ,1.44 ,0.19 ,0.18 ,29 ,38.52 ,""
2012/11/11 17:00,-1836 ,-2123 ,DS,DS,47.6 ,37.3 ,41.8 ,40.1 ,0.22 ,36.8 ,42.0 ,29.3 ,39.7 ,40.9 ,40.1 ,40.7 ,33.3 ,39.5 ,42.5 ,42.6 ,41.8 ,40.4 ,48.2 ,183.8 ,29.3 ,29.4 ,21.8 ,4.47 ,510 ,-,16.84 ,0 ,0.46 ,23.3 ,0.20 ,0.18 ,2.29 ,1.43 ,0.19 ,0.18 ,29 ,40.07 ,""
2012/11/11 23:00,-1812 ,-2099 ,DS,DS,47.5 ,37.2 ,41.8 ,40.1 ,0.22 ,36.7 ,42.0 ,29.3 ,39.7 ,41.0 ,40.1 ,40.6 ,32.8 ,39.7 ,42.5 ,42.5 ,41.7 ,40.4 ,48.1 ,183.7 ,29.3 ,29.4 ,21.2 ,4.38 ,510 ,-,16.84 ,0 ,0.46 ,23.3 ,0.20 ,0.18 ,2.29 ,1.43 ,0.19 ,0.18 ,28 ,39.03 ,""
2012/11/12 5:00,-1761 ,-2068 ,DS,DS,47.4 ,37.3 ,41.8 ,40.0 ,0.23 ,36.4 ,41.9 ,29.3 ,39.6 ,41.0 ,40.0 ,40.6 ,32.1 ,39.6 ,42.4 ,42.5 ,41.7 ,40.2 ,48.0 ,183.4 ,29.2 ,29.3 ,21.0 ,4.61 ,510 ,-,16.84 ,0 ,0.46 ,23.0 ,0.20 ,0.18 ,2.29 ,1.43 ,0.19 ,0.18 ,28 ,43.78 ,""
2012/11/12 11:00,-1712 ,-2052 ,DS,DS,47.1 ,37.3 ,41.6 ,40.0 ,0.23 ,36.4 ,41.9 ,29.4 ,39.5 ,40.9 ,39.9 ,40.5 ,32.0 ,39.6 ,42.3 ,42.4 ,41.8 ,40.2 ,47.8 ,183.2 ,29.2 ,29.3 ,21.0 ,4.64 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.29 ,1.44 ,0.19 ,0.18 ,28 ,44.54 ,""
2012/11/12 17:00,-1671 ,-2049 ,DS,DS,47.2 ,37.4 ,41.7 ,40.0 ,0.22 ,36.7 ,41.9 ,29.6 ,39.7 ,40.9 ,40.0 ,40.6 ,33.4 ,39.9 ,42.3 ,42.4 ,41.8 ,40.3 ,47.9 ,182.9 ,29.2 ,29.3 ,21.1 ,4.79 ,510 ,-,16.84 ,0 ,0.46 ,24.4 ,0.19 ,0.18 ,2.29 ,1.44 ,0.19 ,0.18 ,28 ,47.34 ,""
2012/11/12 23:00,-1701 ,-2073 ,DS,DS,47.4 ,37.4 ,41.8 ,40.2 ,0.21 ,36.7 ,42.0 ,29.3 ,39.6 ,40.8 ,39.9 ,40.5 ,34.0 ,39.8 ,42.2 ,42.4 ,41.6 ,40.2 ,47.8 ,183.1 ,29.2 ,29.3 ,21.1 ,4.62 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.20 ,0.18 ,2.29 ,1.44 ,0.19 ,0.18 ,28 ,45.64 ,""
2012/11/13 5:00,-1705 ,-2069 ,DS,DS,47.3 ,37.2 ,41.6 ,40.3 ,0.22 ,36.8 ,41.9 ,29.3 ,39.6 ,40.8 ,39.9 ,40.5 ,35.0 ,40.0 ,42.1 ,42.3 ,41.6 ,40.2 ,47.9 ,183.1 ,29.2 ,29.3 ,20.9 ,4.65 ,510 ,-,16.84 ,0 ,0.46 ,23.1 ,0.19 ,0.18 ,2.29 ,1.43 ,0.19 ,0.18 ,28 ,45.11 ,""
2012/11/13 11:00,-1673 ,-2051 ,DS,DS,47.3 ,37.3 ,41.7 ,40.6 ,0.23 ,37.1 ,41.9 ,29.2 ,39.9 ,40.9 ,40.1 ,40.7 ,35.8 ,40.3 ,42.3 ,42.4 ,41.7 ,40.3 ,48.2 ,182.8 ,29.1 ,29.3 ,20.8 ,4.55 ,510 ,-,16.84 ,0 ,0.46 ,24.3 ,0.19 ,0.18 ,2.29 ,1.43 ,0.19 ,0.18 ,28 ,43.84 ,""
2012/11/13 17:00,-1613 ,-2031 ,DS,DS,47.4 ,37.6 ,41.8 ,40.6 ,0.21 ,37.4 ,41.9 ,29.4 ,39.8 ,40.9 ,40.1 ,40.8 ,36.0 ,40.4 ,42.3 ,42.4 ,41.7 ,40.3 ,48.3 ,182.3 ,29.1 ,29.2 ,20.5 ,4.52 ,510 ,-,16.84 ,0 ,0.46 ,24.9 ,0.19 ,0.17 ,2.29 ,1.43 ,0.19 ,0.18 ,29 ,43.68 ,""
2012/11/13 23:00,-1615 ,-2049 ,DS,DS,47.3 ,37.2 ,41.7 ,40.4 ,0.22 ,36.9 ,41.9 ,29.3 ,39.7 ,40.8 ,40.0 ,40.6 ,34.7 ,40.0 ,42.2 ,42.4 ,41.6 ,40.3 ,48.0 ,182.3 ,29.1 ,29.2 ,20.2 ,4.53 ,510 ,-,16.84 ,0 ,0.46 ,24.2 ,0.19 ,0.17 ,2.29 ,1.43 ,0.19 ,0.18 ,29 ,44.63 ,""
2012/11/14 5:00,-1635 ,-2056 ,DS,DS,47.2 ,37.0 ,41.5 ,39.9 ,0.21 ,36.2 ,41.8 ,29.1 ,39.4 ,40.7 ,39.8 ,40.3 ,33.1 ,39.5 ,42.0 ,42.2 ,41.5 ,40.0 ,47.7 ,182.4 ,29.1 ,29.2 ,20.0 ,4.40 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.17 ,2.29 ,1.43 ,0.19 ,0.18 ,29 ,42.61 ,""
2012/11/14 11:00,-1654 ,-2071 ,DS,DS,47.0 ,36.8 ,41.4 ,39.8 ,0.22 ,36.0 ,41.8 ,28.9 ,39.2 ,40.6 ,39.7 ,40.3 ,32.7 ,39.3 ,41.9 ,42.1 ,41.4 ,39.8 ,47.4 ,182.5 ,29.1 ,29.2 ,19.9 ,4.38 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.17 ,2.29 ,1.43 ,0.19 ,0.18 ,29 ,42.65 ,""
2012/11/14 17:00,-1666 ,-2071 ,DS,DS,46.9 ,36.7 ,41.3 ,39.6 ,0.21 ,35.8 ,41.7 ,28.9 ,39.0 ,40.5 ,39.6 ,40.1 ,32.4 ,39.2 ,41.8 ,41.9 ,41.4 ,39.7 ,47.2 ,182.6 ,29.1 ,29.2 ,19.5 ,4.28 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.17 ,2.29 ,1.43 ,0.19 ,0.18 ,29 ,41.01 ,""
2012/11/14 23:00,-1715 ,-2077 ,DS,DS,46.9 ,36.6 ,41.2 ,39.4 ,0.22 ,35.6 ,41.5 ,28.8 ,39.0 ,40.5 ,39.7 ,40.1 ,32.3 ,39.2 ,41.8 ,42.0 ,41.3 ,39.7 ,47.1 ,182.8 ,29.0 ,29.1 ,18.8 ,4.33 ,510 ,-,16.84 ,0 ,0.46 ,24.1 ,0.19 ,0.18 ,2.29 ,1.43 ,0.19 ,0.18 ,29 ,41.19 ,""
2012/11/15 5:00,-1738 ,-2083 ,DS,DS,46.8 ,36.6 ,41.2 ,39.5 ,0.22 ,35.6 ,41.5 ,28.7 ,39.0 ,40.5 ,39.6 ,40.1 ,31.8 ,39.0 ,41.8 ,42.0 ,41.3 ,39.6 ,47.0 ,183.0 ,29.0 ,29.1 ,18.4 ,4.21 ,510 ,-,16.84 ,0 ,0.46 ,24.3 ,0.20 ,0.18 ,2.29 ,1.43 ,0.19 ,0.18 ,28 ,40.18 ,""
2012/11/15 11:00,-1771 ,-2094 ,DS,DS,46.8 ,36.5 ,41.2 ,39.5 ,0.23 ,35.7 ,41.5 ,28.6 ,39.0 ,40.5 ,39.6 ,40.1 ,31.7 ,38.9 ,41.8 ,42.0 ,41.3 ,39.6 ,47.0 ,183.2 ,29.0 ,29.1 ,18.1 ,4.18 ,510 ,-,16.84 ,0 ,0.46 ,24.5 ,0.20 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,28 ,37.39 ,""
2012/11/15 17:00,-1795 ,-2113 ,DS,DS,47.0 ,36.6 ,41.2 ,39.5 ,0.22 ,35.8 ,41.6 ,28.6 ,39.1 ,40.5 ,39.6 ,40.1 ,31.9 ,38.9 ,41.8 ,42.0 ,41.2 ,39.7 ,46.9 ,183.5 ,29.0 ,29.0 ,17.7 ,4.06 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,27 ,42.00 ,""
2012/11/15 23:00,-1853 ,-2145 ,DS,DS,46.9 ,36.5 ,41.1 ,39.4 ,0.22 ,35.6 ,41.5 ,28.4 ,38.9 ,40.4 ,39.5 ,40.1 ,31.7 ,38.6 ,41.7 ,41.9 ,41.2 ,39.6 ,46.9 ,183.6 ,29.0 ,29.0 ,17.2 ,4.15 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.20 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,27 ,41.05 ,""
2012/11/16 5:00,-1902 ,-2152 ,DS,DS,46.6 ,36.4 ,41.1 ,39.4 ,0.22 ,35.1 ,41.2 ,28.5 ,38.6 ,40.2 ,39.2 ,39.6 ,31.0 ,38.1 ,41.3 ,41.4 ,41.0 ,39.4 ,46.4 ,183.9 ,28.9 ,29.0 ,16.9 ,4.04 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.20 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,27 ,39.67 ,""
2012/11/16 11:00,-1923 ,-2137 ,DS,DS,46.5 ,36.4 ,41.1 ,39.4 ,0.22 ,35.3 ,41.2 ,28.5 ,38.7 ,40.2 ,39.2 ,39.6 ,31.0 ,38.2 ,41.3 ,41.4 ,41.0 ,39.5 ,46.5 ,184.1 ,28.9 ,29.0 ,16.8 ,3.97 ,460 ,-,16.14 ,0 ,0.41 ,24.0 ,0.20 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,27 ,38.85 ,""
2012/11/16 17:00,-1898 ,-2129 ,DS,DS,47.1 ,36.6 ,41.6 ,39.5 ,0.23 ,36.0 ,41.4 ,28.6 ,39.2 ,40.3 ,39.4 ,40.0 ,33.2 ,38.4 ,41.4 ,41.6 ,41.0 ,39.7 ,46.9 ,184.1 ,28.9 ,29.0 ,16.6 ,3.96 ,511 ,-,16.86 ,0 ,0.46 ,23.3 ,0.19 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,26 ,39.25 ,""
2012/11/16 23:00,-1893 ,-2128 ,DS,DS,46.8 ,36.5 ,41.5 ,39.2 ,0.23 ,35.3 ,41.3 ,28.5 ,38.9 ,40.2 ,39.2 ,39.7 ,30.2 ,38.2 ,41.4 ,41.5 ,40.9 ,39.4 ,46.4 ,184.0 ,28.8 ,28.9 ,16.4 ,3.94 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.20 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,26 ,38.57 ,""
2012/11/17 5:00,-1836 ,-2087 ,DS,DS,46.6 ,36.4 ,41.3 ,39.2 ,0.24 ,35.2 ,41.2 ,28.4 ,38.8 ,40.1 ,39.2 ,39.5 ,30.3 ,38.3 ,41.2 ,41.4 ,40.9 ,39.3 ,46.2 ,183.6 ,28.8 ,28.9 ,16.3 ,4.04 ,511 ,-,16.86 ,0 ,0.46 ,24.2 ,0.19 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,26 ,37.86 ,""
2012/11/17 11:00,-1790 ,-2067 ,DS,DS,46.5 ,36.4 ,41.3 ,39.2 ,0.24 ,35.3 ,41.2 ,28.4 ,38.9 ,40.1 ,39.3 ,39.6 ,30.9 ,38.5 ,41.2 ,41.4 ,40.9 ,39.3 ,46.1 ,183.5 ,28.7 ,28.9 ,16.4 ,3.84 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.28 ,1.43 ,0.18 ,0.18 ,26 ,36.48 ,""
2012/11/17 17:00,-1694 ,-2049 ,DS,DS,46.3 ,36.5 ,41.2 ,39.1 ,0.23 ,35.3 ,41.2 ,28.6 ,39.0 ,40.1 ,39.2 ,39.5 ,31.2 ,38.6 ,41.2 ,41.3 ,40.8 ,39.3 ,46.2 ,183.0 ,28.7 ,28.8 ,16.5 ,3.87 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.28 ,1.43 ,0.18 ,0.18 ,26 ,36.58 ,""
2012/11/17 23:00,-1627 ,-2021 ,DS,DS,46.3 ,36.6 ,41.2 ,39.1 ,0.23 ,35.3 ,41.1 ,28.7 ,39.0 ,40.1 ,39.1 ,39.5 ,31.0 ,38.6 ,41.2 ,41.3 ,40.8 ,39.2 ,46.1 ,182.5 ,28.7 ,28.8 ,16.8 ,4.19 ,511 ,-,16.86 ,0 ,0.46 ,24.2 ,0.19 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,26 ,44.90 ,""
2012/11/18 5:00,-1688 ,-2056 ,DS,DS,46.6 ,36.5 ,41.2 ,39.0 ,0.22 ,35.3 ,41.1 ,28.6 ,39.0 ,40.0 ,39.1 ,39.5 ,31.3 ,38.5 ,41.1 ,41.3 ,40.7 ,39.2 ,46.0 ,182.9 ,28.7 ,28.8 ,17.0 ,4.13 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.19 ,0.17 ,2.29 ,1.43 ,0.18 ,0.18 ,27 ,42.93 ,""
2012/11/18 11:00,-1747 ,-2064 ,DS,DS,46.6 ,36.4 ,41.1 ,38.9 ,0.23 ,35.2 ,41.0 ,28.4 ,39.0 ,40.0 ,39.1 ,39.5 ,31.7 ,38.4 ,41.0 ,41.3 ,40.7 ,39.1 ,45.9 ,183.3 ,28.7 ,28.7 ,17.1 ,4.19 ,511 ,-,16.86 ,0 ,0.46 ,23.7 ,0.19 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,27 ,43.18 ,""
2012/11/18 17:00,-1800 ,-2078 ,DS,DS,46.6 ,36.3 ,41.1 ,39.0 ,0.22 ,35.1 ,40.9 ,28.3 ,39.0 ,39.9 ,39.1 ,39.4 ,31.9 ,38.3 ,41.0 ,41.2 ,40.6 ,39.1 ,45.9 ,183.6 ,28.7 ,28.7 ,17.0 ,4.16 ,511 ,-,16.86 ,0 ,0.46 ,23.4 ,0.19 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,27 ,42.18 ,""
2012/11/18 23:00,-1879 ,-2130 ,DS,DS,46.6 ,36.0 ,41.0 ,38.8 ,0.22 ,34.9 ,40.9 ,28.0 ,38.8 ,39.8 ,39.0 ,39.3 ,31.7 ,37.9 ,40.8 ,41.1 ,40.4 ,39.0 ,45.7 ,184.0 ,28.6 ,28.7 ,16.7 ,4.04 ,511 ,-,16.86 ,0 ,0.46 ,24.4 ,0.20 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,27 ,40.03 ,""
2012/11/19 5:00,-1893 ,-2137 ,DS,DS,46.1 ,35.8 ,40.5 ,38.7 ,0.22 ,34.5 ,40.6 ,27.8 ,38.4 ,39.6 ,38.7 ,39.0 ,31.4 ,37.8 ,40.7 ,40.9 ,40.4 ,38.7 ,45.3 ,184.1 ,28.6 ,28.7 ,16.3 ,4.03 ,511 ,-,16.86 ,0 ,0.46 ,24.0 ,0.20 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,26 ,39.73 ,""
2012/11/19 11:00,-1876 ,-2126 ,DS,DS,45.9 ,35.7 ,40.4 ,38.5 ,0.23 ,34.5 ,40.6 ,27.7 ,38.3 ,39.5 ,38.7 ,38.8 ,31.1 ,37.7 ,40.8 ,40.8 ,40.3 ,38.7 ,45.3 ,183.9 ,28.6 ,28.6 ,16.1 ,3.94 ,511 ,-,16.86 ,0 ,0.46 ,18.5 ,0.19 ,0.18 ,2.28 ,1.43 ,0.18 ,0.18 ,26 ,39.63 ,""
2012/11/19 17:00,-1818 ,-2092 ,DS,DS,45.8 ,35.8 ,40.4 ,38.7 ,0.24 ,34.7 ,40.5 ,27.8 ,38.6 ,39.6 ,38.7 ,38.9 ,32.0 ,38.1 ,40.6 ,40.7 ,40.3 ,38.8 ,45.4 ,183.4 ,28.6 ,28.6 ,15.5 ,3.96 ,510 ,-,16.84 ,0 ,0.46 ,24.3 ,0.19 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,26 ,37.64 ,""
2012/11/19 23:00,-1787 ,-2076 ,DS,DS,45.7 ,35.8 ,40.5 ,38.7 ,0.23 ,34.9 ,40.5 ,27.8 ,38.9 ,39.5 ,38.7 ,38.9 ,33.4 ,38.2 ,40.6 ,40.7 ,40.4 ,38.8 ,45.7 ,183.2 ,28.5 ,28.6 ,15.1 ,3.94 ,510 ,-,16.84 ,0 ,0.46 ,24.2 ,0.19 ,0.18 ,2.29 ,1.43 ,0.18 ,0.18 ,26 ,37.28 ,""
2012/11/20 5:00,-1780 ,-2073 ,DS,DS,45.8 ,35.7 ,40.5 ,38.6 ,0.24 ,34.8 ,40.5 ,27.7 ,38.8 ,39.6 ,38.7 ,38.9 ,32.3 ,37.9 ,40.5 ,40.6 ,40.3 ,38.8 ,45.6 ,183.2 ,28.5 ,28.6 ,15.0 ,3.94 ,510 ,-,16.84 ,0 ,0.46 ,23.9 ,0.19 ,0.18 ,2.29 ,1.42 ,0.18 ,0.18 ,25 ,36.26 ,""
2012/11/20 11:00,-1778 ,-2074 ,DS,DS,45.9 ,35.8 ,40.6 ,38.6 ,0.24 ,34.8 ,40.6 ,27.7 ,38.9 ,39.5 ,38.7 ,39.0 ,32.1 ,37.8 ,40.5 ,40.7 ,40.3 ,38.7 ,45.6 ,183.3 ,28.5 ,28.5 ,15.1 ,3.79 ,510 ,-,16.84 ,0 ,0.46 ,23.5 ,0.19 ,0.18 ,2.29 ,1.42 ,0.18 ,0.18 ,25 ,37.35 ,""
2012/11/20 17:00,-1811 ,-2092 ,DS,DS,46.2 ,35.8 ,40.8 ,38.7 ,0.22 ,35.2 ,40.6 ,27.8 ,39.1 ,39.5 ,38.8 ,39.1 ,32.4 ,38.1 ,40.5 ,40.7 ,40.3 ,38.9 ,45.8 ,183.5 ,28.5 ,28.5 ,15.2 ,3.84 ,510 ,-,16.84 ,0 ,0.46 ,23.5 ,0.19 ,0.18 ,2.28 ,1.42 ,0.18 ,0.18 ,25 ,35.57 ,""
2012/11/20 23:00,-1835 ,-2107 ,DS,DS,46.2 ,35.9 ,40.8 ,38.7 ,0.23 ,35.3 ,40.7 ,27.7 ,39.1 ,39.5 ,38.8 ,39.1 ,33.0 ,37.9 ,40.5 ,40.7 ,40.2 ,38.9 ,45.8 ,183.5 ,28.4 ,28.5 ,15.1 ,3.84 ,510 ,-,16.84 ,0 ,0.46 ,23.8 ,0.19 ,0.18 ,2.28 ,1.42 ,0.18 ,0.18 ,25 ,36.49 ,""
2012/11/21 5:00,-1867 ,-2125 ,DS,DS,45.8 ,35.7 ,40.3 ,38.7 ,0.23 ,34.9 ,40.5 ,27.6 ,38.8 ,39.4 ,38.7 ,38.9 ,32.6 ,37.7 ,40.5 ,40.6 ,40.2 ,38.7 ,45.5 ,183.6 ,28.4 ,28.5 ,15.0 ,3.82 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.29 ,1.42 ,0.18 ,0.17 ,25 ,34.71 ,""
2012/11/21 11:00,-1884 ,-2128 ,DS,DS,45.7 ,35.6 ,40.3 ,38.7 ,0.23 ,35.1 ,40.5 ,27.4 ,38.8 ,39.4 ,38.7 ,39.0 ,33.5 ,37.7 ,40.5 ,40.6 ,40.2 ,38.8 ,45.6 ,183.7 ,28.4 ,28.5 ,15.0 ,3.69 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.28 ,1.42 ,0.18 ,0.17 ,25 ,34.18 ,"��The PCV gas control system exhaust air flow rate measurement instrument has been changed (from U41-FI007A to U41-FI007B)"
2012/11/21 17:00,-1897 ,-2141 ,DS,DS,46.1 ,35.9 ,40.5 ,39.2 ,0.23 ,35.6 ,40.6 ,27.5 ,39.1 ,39.5 ,38.8 ,39.2 ,34.5 ,37.8 ,40.4 ,40.6 ,40.2 ,38.9 ,45.8 ,183.8 ,28.3 ,28.4 ,14.9 ,3.74 ,510 ,-,16.84 ,0 ,0.46 ,23.8 ,0.19 ,0.18 ,2.28 ,1.42 ,0.18 ,0.17 ,25 ,35.04 ,""
2012/11/21 23:00,-1908 ,-2150 ,DS,DS,45.9 ,35.8 ,40.3 ,39.3 ,0.24 ,35.6 ,40.6 ,27.4 ,39.0 ,39.5 ,38.8 ,39.2 ,34.9 ,37.8 ,40.5 ,40.6 ,40.2 ,38.8 ,45.7 ,183.8 ,28.3 ,28.4 ,14.6 ,3.74 ,510 ,-,16.84 ,0 ,0.46 ,23.8 ,0.19 ,0.18 ,2.29 ,1.42 ,0.18 ,0.17 ,25 ,32.85 ,""
2012/11/22 5:00,-1902 ,-2146 ,DS,DS,45.8 ,35.7 ,40.3 ,39.4 ,0.24 ,35.5 ,40.5 ,27.2 ,38.9 ,39.4 ,38.7 ,39.1 ,34.8 ,37.7 ,40.5 ,40.6 ,40.2 ,38.7 ,45.7 ,183.7 ,28.3 ,28.4 ,14.4 ,3.65 ,510 ,-,16.84 ,0 ,0.46 ,23.9 ,0.19 ,0.18 ,2.29 ,1.42 ,0.18 ,0.17 ,25 ,32.79 ,""
2012/11/22 11:00,-1874 ,-2129 ,DS,DS,45.9 ,35.8 ,40.4 ,39.5 ,0.24 ,35.7 ,40.6 ,27.2 ,39.1 ,39.5 ,38.8 ,39.2 ,35.0 ,37.8 ,40.5 ,40.6 ,40.2 ,38.8 ,45.8 ,183.5 ,28.2 ,28.3 ,14.3 ,3.62 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.28 ,1.42 ,0.18 ,0.17 ,25 ,30.36 ,"��The PCV gas control system exhaust air flow rate measurement instrument has been changed (from U41-FI007B to U41-FI007A)"
2012/11/22 17:00,-1843 ,-2109 ,DS,DS,46.1 ,36.0 ,40.6 ,39.6 ,0.23 ,36.0 ,40.7 ,27.4 ,39.2 ,39.6 ,39.0 ,39.3 ,35.1 ,37.9 ,40.5 ,40.6 ,40.3 ,38.8 ,45.9 ,183.3 ,28.2 ,28.3 ,14.4 ,3.57 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.29 ,1.42 ,0.18 ,0.17 ,25 ,35.87 ,""
2012/11/22 23:00,-1829 ,-2111 ,DS,DS,46.3 ,36.0 ,40.7 ,39.6 ,0.24 ,36.1 ,40.8 ,27.3 ,39.3 ,39.6 ,39.0 ,39.3 ,35.0 ,37.7 ,40.6 ,40.8 ,40.3 ,38.9 ,45.9 ,183.1 ,28.2 ,28.2 ,14.4 ,3.55 ,510 ,-,16.84 ,0 ,0.46 ,23.5 ,0.19 ,0.18 ,2.29 ,1.42 ,0.18 ,0.17 ,25 ,35.59 ,""
2012/11/23 5:00,-1800 ,-2091 ,DS,DS,46.3 ,36.0 ,40.7 ,39.6 ,0.23 ,36.1 ,40.8 ,27.2 ,39.4 ,39.6 ,39.0 ,39.4 ,35.2 ,37.6 ,40.6 ,40.7 ,40.4 ,38.9 ,45.9 ,182.7 ,28.2 ,28.2 ,14.4 ,3.62 ,510 ,-,16.84 ,0 ,0.46 ,23.8 ,0.19 ,0.18 ,2.28 ,1.42 ,0.18 ,0.17 ,25 ,36.23 ,""
2012/11/23 11:00,-1767 ,-2075 ,DS,DS,46.2 ,36.0 ,40.7 ,39.6 ,0.24 ,36.0 ,40.7 ,27.3 ,39.3 ,39.6 ,39.0 ,39.4 ,35.1 ,37.4 ,40.6 ,40.7 ,40.4 ,38.9 ,45.8 ,182.6 ,28.2 ,28.2 ,14.6 ,3.62 ,510 ,-,16.84 ,0 ,0.46 ,23.8 ,0.19 ,0.18 ,2.29 ,1.42 ,0.18 ,0.17 ,25 ,34.30 ,""
2012/11/23 17:00,-1746 ,-2066 ,DS,DS,46.3 ,36.2 ,40.7 ,39.5 ,0.23 ,35.9 ,40.9 ,27.4 ,39.3 ,39.7 ,39.1 ,39.5 ,34.5 ,37.4 ,40.7 ,40.8 ,40.4 ,38.8 ,45.8 ,182.4 ,28.1 ,28.2 ,14.9 ,3.60 ,510 ,-,16.84 ,0 ,0.46 ,23.8 ,0.19 ,0.18 ,2.28 ,1.42 ,0.18 ,0.18 ,25 ,33.45 ,""
2012/11/23 23:00,-1773 ,-2077 ,DS,DS,46.4 ,36.1 ,40.7 ,39.3 ,0.23 ,35.7 ,40.9 ,27.3 ,39.3 ,39.7 ,39.0 ,39.5 ,34.0 ,37.2 ,40.8 ,40.9 ,40.5 ,38.8 ,45.4 ,182.5 ,28.1 ,28.2 ,15.0 ,3.62 ,510 ,-,16.84 ,0 ,0.46 ,24.6 ,0.19 ,0.18 ,2.29 ,1.42 ,0.18 ,0.18 ,25 ,32.75 ,""
2012/11/24 5:00,-1812 ,-2101 ,DS,DS,46.4 ,36.2 ,40.7 ,39.1 ,0.24 ,35.9 ,40.9 ,27.2 ,39.3 ,39.7 ,39.0 ,39.5 ,34.1 ,37.0 ,40.9 ,40.9 ,40.5 ,38.8 ,45.1 ,182.6 ,28.1 ,28.1 ,15.0 ,3.53 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.28 ,1.42 ,0.18 ,0.18 ,25 ,32.27 ,""
2012/11/24 11:00,-1830 ,-2113 ,DS,DS,46.6 ,36.1 ,40.7 ,39.0 ,0.24 ,35.9 ,41.0 ,27.0 ,39.2 ,39.7 ,39.0 ,39.5 ,33.6 ,36.9 ,40.9 ,41.2 ,40.5 ,38.8 ,44.9 ,182.6 ,28.1 ,28.1 ,15.0 ,3.48 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.28 ,1.42 ,0.18 ,0.18 ,25 ,32.55 ,""
2012/11/24 17:00,-1857 ,-2128 ,DS,DS,46.8 ,36.1 ,40.8 ,39.2 ,0.23 ,36.1 ,41.0 ,27.0 ,39.5 ,39.7 ,39.0 ,39.5 ,34.5 ,36.8 ,40.9 ,41.1 ,40.6 ,38.9 ,45.2 ,182.9 ,28.0 ,28.1 ,14.9 ,4.61 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.18 ,25 ,53.14 ,""
2012/11/24 23:00,-1902 ,-2150 ,DS,DS,46.5 ,35.8 ,40.6 ,39.6 ,0.24 ,36.0 ,41.0 ,26.8 ,39.4 ,39.6 ,38.9 ,39.4 ,34.8 ,36.9 ,40.7 ,40.9 ,40.5 ,38.9 ,45.2 ,183.1 ,28.0 ,28.1 ,14.6 ,4.65 ,510 ,-,16.84 ,0 ,0.46 ,24.2 ,0.20 ,0.19 ,2.27 ,1.42 ,0.18 ,0.18 ,25 ,53.29 ,""
2012/11/25 5:00,-1928 ,-2157 ,DS,DS,46.0 ,35.5 ,40.1 ,39.0 ,0.23 ,35.0 ,40.7 ,26.6 ,39.0 ,39.5 ,38.7 ,39.0 ,32.7 ,37.2 ,40.7 ,40.8 ,40.5 ,38.6 ,44.7 ,183.2 ,28.0 ,28.1 ,14.2 ,4.52 ,510 ,-,16.84 ,0 ,0.46 ,24.1 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.18 ,25 ,52.30 ,""
