,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
2012/11/25 11:00,-1933 ,-2135 ,DS,DS,46.0 ,35.5 ,40.1 ,38.9 ,0.24 ,34.9 ,40.7 ,26.6 ,38.9 ,39.4 ,38.6 ,39.0 ,32.2 ,37.0 ,40.7 ,40.8 ,40.5 ,38.5 ,44.7 ,183.4 ,27.9 ,28.0 ,14.2 ,4.55 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.20 ,0.19 ,2.26 ,1.42 ,0.18 ,0.18 ,24 ,50.81 ,""
2012/11/25 17:00,-1909 ,-2124 ,DS,DS,46.0 ,35.7 ,40.3 ,38.9 ,0.24 ,35.1 ,40.7 ,26.7 ,39.1 ,39.5 ,38.6 ,39.0 ,33.1 ,37.3 ,40.6 ,40.7 ,40.5 ,38.5 ,44.8 ,183.3 ,27.9 ,28.0 ,13.9 ,4.53 ,510 ,-,16.84 ,0 ,0.46 ,24.3 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.18 ,24 ,50.21 ,""
2012/11/25 23:00,-1899 ,-2120 ,DS,DS,45.9 ,35.6 ,40.3 ,38.9 ,0.24 ,35.0 ,40.8 ,26.7 ,39.1 ,39.4 ,38.7 ,39.0 ,33.3 ,37.2 ,40.6 ,40.7 ,40.5 ,38.4 ,44.7 ,183.1 ,27.9 ,27.9 ,13.7 ,4.50 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,24 ,50.57 ,""
2012/11/26 5:00,-1837 ,-2083 ,DS,DS,45.9 ,35.6 ,40.3 ,38.8 ,0.24 ,34.9 ,40.7 ,26.7 ,39.1 ,39.4 ,38.6 ,39.0 ,32.6 ,37.3 ,40.6 ,40.7 ,40.5 ,38.4 ,44.7 ,182.8 ,27.9 ,27.9 ,13.7 ,4.38 ,510 ,�|,16.84 ,0 ,0.46 ,24.3 ,0.19 ,0.18 ,2.27 ,1.42 ,0.18 ,0.17 ,24 ,51.15 ,""
2012/11/26 11:00,-1743 ,-2051 ,DS,DS,46.0 ,35.8 ,40.4 ,38.8 ,0.25 ,35.1 ,40.8 ,26.8 ,39.2 ,39.4 ,38.6 ,39.0 ,33.1 ,37.3 ,40.6 ,40.7 ,40.5 ,38.4 ,44.8 ,182.2 ,27.9 ,27.9 ,14.0 ,4.42 ,510 ,�|,16.84 ,0 ,0.46 ,23.9 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.18 ,24 ,49.64 ,""
2012/11/26 17:00,-1629 ,-2011 ,DS,DS,46.1 ,35.8 ,40.7 ,38.9 ,0.25 ,35.5 ,40.9 ,27.0 ,39.4 ,39.5 ,38.6 ,39.0 ,32.6 ,37.5 ,40.6 ,40.7 ,40.6 ,38.5 ,45.0 ,181.4 ,27.8 ,27.9 ,14.3 ,4.45 ,510 ,�|,16.84 ,0 ,0.46 ,24.0 ,0.18 ,0.17 ,2.26 ,1.42 ,0.18 ,0.18 ,24 ,50.12 ,""
2012/11/26 23:00,-1621 ,-2015 ,DS,DS,46.1 ,35.7 ,40.6 ,38.7 ,0.25 ,35.2 ,40.9 ,27.2 ,39.2 ,39.4 ,38.6 ,38.9 ,31.7 ,37.2 ,40.6 ,40.8 ,40.5 ,38.4 ,44.7 ,181.5 ,27.8 ,27.9 ,14.8 ,4.52 ,510 ,�|,16.84 ,0 ,0.46 ,23.9 ,0.18 ,0.17 ,2.26 ,1.42 ,0.18 ,0.18 ,25 ,50.44 ,""
2012/11/27 5:00,-1715 ,-2053 ,DS,DS,46.2 ,35.4 ,40.4 ,38.5 ,0.23 ,34.8 ,40.7 ,27.1 ,39.0 ,39.3 ,38.4 ,38.8 ,31.5 ,36.8 ,40.4 ,40.6 ,40.4 ,38.3 ,44.5 ,182.1 ,27.8 ,27.8 ,15.0 ,4.43 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,25 ,49.06 ,""
2012/11/27 11:00,-1787 ,-2070 ,DS,DS,46.1 ,35.6 ,40.4 ,38.5 ,0.24 ,35.0 ,40.7 ,26.8 ,39.1 ,39.3 ,38.4 ,38.9 ,31.6 ,36.9 ,40.5 ,40.7 ,40.4 ,38.3 ,44.5 ,182.5 ,27.8 ,27.8 ,15.1 ,4.42 ,510 ,-,16.84 ,0 ,0.46 ,24.4 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,25 ,48.06 ,""
2012/11/27 17:00,-1846 ,-2091 ,DS,DS,46.2 ,35.6 ,40.4 ,38.7 ,0.24 ,35.0 ,40.7 ,26.7 ,39.1 ,39.2 ,38.5 ,38.9 ,32.5 ,37.1 ,40.5 ,40.7 ,40.5 ,38.3 ,44.4 ,182.9 ,27.7 ,27.8 ,15.0 ,4.40 ,510 ,-,16.84 ,0 ,0.46 ,24.3 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,25 ,45.76 ,""
2012/11/27 23:00,-1921 ,-2141 ,DS,DS,46.1 ,35.4 ,40.3 ,38.2 ,0.23 ,34.5 ,40.6 ,26.4 ,39.0 ,39.1 ,38.3 ,38.7 ,31.4 ,36.6 ,40.4 ,40.6 ,40.3 ,38.1 ,44.0 ,183.4 ,27.7 ,27.7 ,14.6 ,4.30 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.20 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,25 ,45.06 ,""
2012/11/28 5:00,-1953 ,-2153 ,DS,DS,45.5 ,35.0 ,39.8 ,37.8 ,0.24 ,33.8 ,40.3 ,26.2 ,38.4 ,38.9 ,38.1 ,38.4 ,29.5 ,36.2 ,40.1 ,40.3 ,40.2 ,37.6 ,43.4 ,183.7 ,27.7 ,27.7 ,14.2 ,4.33 ,510 ,-,16.84 ,0 ,0.46 ,24.0 ,0.20 ,0.19 ,2.26 ,1.42 ,0.18 ,0.17 ,25 ,44.67 ,""
2012/11/28 11:00,-1951 ,-2134 ,DS,DS,45.1 ,34.9 ,39.7 ,37.5 ,0.24 ,33.6 ,40.1 ,26.2 ,38.2 ,38.7 ,37.9 ,38.1 ,29.1 ,36.2 ,40.0 ,40.1 ,40.1 ,37.5 ,43.1 ,184.0 ,27.6 ,27.7 ,14.1 ,4.18 ,493 ,-,16.61 ,0 ,0.44 ,24.1 ,0.20 ,0.19 ,2.27 ,1.42 ,0.18 ,0.17 ,24 ,43.23 ,""
2012/11/28 17:00,-1928 ,-2117 ,DS,DS,45.3 ,35.0 ,40.1 ,37.4 ,0.24 ,33.9 ,40.1 ,26.3 ,38.4 ,38.7 ,37.9 ,38.1 ,29.0 ,36.4 ,39.9 ,40.0 ,39.9 ,37.5 ,43.2 ,184.0 ,27.6 ,27.7 ,13.6 ,4.06 ,493 ,-,16.61 ,0 ,0.44 ,23.9 ,0.20 ,0.19 ,2.26 ,1.42 ,0.18 ,0.17 ,24 ,45.82 ,""
2012/11/28 23:00,-1889 ,-2093 ,DS,DS,45.1 ,35.0 ,40.0 ,37.3 ,0.25 ,33.8 ,40.1 ,26.5 ,38.3 ,38.7 ,37.7 ,38.1 ,29.1 ,36.6 ,39.8 ,39.9 ,39.8 ,37.4 ,43.2 ,184.0 ,27.6 ,27.6 ,13.5 ,3.99 ,493 ,-,16.61 ,0 ,0.44 ,24.4 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,23 ,45.14 ,""
2012/11/29 5:00,-1863 ,-2083 ,DS,DS,45.0 ,34.9 ,40.0 ,37.1 ,0.24 ,33.6 ,39.9 ,26.4 ,38.1 ,38.5 ,37.6 ,37.9 ,29.1 ,36.7 ,39.6 ,39.7 ,39.7 ,37.2 ,43.0 ,183.9 ,27.6 ,27.6 ,13.5 ,3.99 ,493 ,-,16.61 ,0 ,0.44 ,23.9 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,23 ,41.20 ,""
2012/11/29 11:00,-1891 ,-2102 ,DS,DS,44.9 ,34.9 ,39.8 ,37.1 ,0.24 ,33.6 ,39.8 ,26.4 ,38.1 ,38.4 ,37.4 ,37.8 ,29.3 ,36.7 ,39.4 ,39.7 ,39.6 ,37.1 ,42.8 ,184.4 ,27.6 ,27.6 ,13.8 ,3.91 ,493 ,-,16.61 ,0 ,0.44 ,24.0 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,23 ,41.78 ,""
2012/11/29 17:00,-1908 ,-2114 ,DS,DS,44.8 ,34.9 ,39.7 ,37.1 ,0.24 ,33.7 ,39.7 ,26.5 ,38.0 ,38.4 ,37.4 ,37.7 ,29.6 ,36.7 ,39.3 ,39.6 ,39.6 ,37.0 ,42.8 ,184.6 ,27.5 ,27.6 ,13.9 ,4.52 ,493 ,-,16.61 ,0 ,0.44 ,24.5 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,23 ,42.87 ,""
2012/11/29 23:00,-1946 ,-2136 ,DS,DS,44.8 ,35.0 ,39.6 ,37.0 ,0.24 ,33.6 ,39.6 ,26.4 ,37.9 ,38.2 ,37.3 ,37.7 ,29.8 ,36.6 ,39.3 ,39.6 ,39.6 ,37.0 ,42.7 ,185.0 ,27.5 ,27.6 ,14.0 ,4.49 ,493 ,-,16.61 ,0 ,0.44 ,24.0 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,23 ,40.77 ,""
2012/11/30 5:00,-1958 ,-2143 ,DS,DS,44.7 ,34.8 ,39.5 ,36.7 ,0.24 ,33.3 ,39.5 ,26.4 ,37.7 ,38.1 ,37.2 ,37.5 ,28.8 ,36.4 ,39.1 ,39.4 ,39.5 ,36.8 ,42.5 ,185.2 ,27.5 ,27.6 ,14.0 ,4.52 ,511 ,-,16.86 ,0 ,0.46 ,24.3 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,24 ,40.07 ,""
2012/11/30 11:00,-1950 ,-2134 ,DS,DS,44.4 ,34.7 ,39.3 ,36.4 ,0.25 ,33.1 ,39.3 ,26.3 ,37.6 ,38.0 ,37.0 ,37.4 ,28.3 ,36.2 ,38.9 ,39.2 ,39.4 ,36.7 ,42.3 ,185.3 ,27.5 ,27.5 ,14.1 ,4.34 ,511 ,-,16.86 ,0 ,0.46 ,23.4 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,24 ,39.67 ,""
2012/11/30 17:00,-1916 ,-2111 ,DS,DS,44.1 ,34.7 ,39.2 ,36.4 ,0.24 ,33.0 ,39.2 ,26.3 ,37.4 ,37.9 ,36.9 ,37.3 ,28.7 ,36.1 ,38.8 ,39.1 ,39.3 ,36.6 ,42.2 ,185.2 ,27.4 ,27.5 ,14.2 ,4.37 ,511 ,-,16.86 ,0 ,0.46 ,23.5 ,0.18 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,24 ,39.18 ,""
2012/11/30 23:00,-1894 ,-2098 ,DS,DS,44.2 ,34.7 ,39.2 ,36.8 ,0.24 ,33.9 ,39.2 ,26.3 ,37.6 ,37.9 ,37.0 ,37.4 ,31.0 ,36.6 ,38.8 ,39.2 ,39.3 ,36.9 ,42.6 ,184.9 ,27.4 ,27.5 ,14.2 ,4.38 ,511 ,-,16.86 ,0 ,0.46 ,23.9 ,0.18 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,24 ,38.08 ,""
2012/12/1 5:00,-1886 ,-2098 ,DS,DS,44.3 ,34.9 ,39.2 ,37.1 ,0.24 ,34.5 ,39.2 ,26.2 ,37.7 ,38.0 ,37.2 ,37.8 ,33.3 ,36.6 ,38.9 ,39.2 ,39.3 ,37.1 ,43.0 ,184.8 ,27.4 ,27.4 ,14.1 ,4.37 ,511 ,-,17.15 ,0 ,0.46 ,23.8 ,0.18 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,24 ,39.23 ,""
2012/12/1 11:00,-1929 ,-2126 ,DS,DS,44.5 ,35.0 ,39.3 ,37.2 ,0.23 ,34.5 ,39.3 ,26.0 ,37.8 ,38.0 ,37.3 ,37.8 ,33.8 ,36.6 ,38.9 ,39.2 ,39.3 ,37.1 ,43.0 ,185.0 ,27.4 ,27.4 ,13.9 ,4.28 ,511 ,-,17.15 ,0 ,0.46 ,23.5 ,0.19 ,0.18 ,2.26 ,1.41 ,0.18 ,0.17 ,24 ,38.81 ,""
2012/12/1 17:00,-1944 ,-2137 ,DS,DS,44.6 ,34.9 ,39.3 ,37.4 ,0.23 ,34.6 ,39.3 ,25.9 ,37.9 ,38.0 ,37.3 ,37.8 ,34.5 ,36.7 ,38.9 ,39.2 ,39.3 ,37.1 ,43.2 ,185.0 ,27.4 ,27.4 ,13.8 ,4.27 ,511 ,-,17.15 ,0 ,0.46 ,24.0 ,0.19 ,0.18 ,2.26 ,1.42 ,0.18 ,0.17 ,24 ,39.49 ,""
2012/12/1 23:00,-1985 ,-2146 ,DS,DS,44.6 ,34.8 ,39.3 ,37.4 ,0.23 ,34.6 ,39.4 ,25.8 ,37.8 ,38.0 ,37.3 ,37.8 ,34.6 ,36.7 ,38.8 ,39.1 ,39.2 ,37.1 ,43.2 ,185.2 ,27.3 ,27.4 ,13.5 ,4.25 ,511 ,-,17.15 ,0 ,0.46 ,25.5 ,0.20 ,0.19 ,2.26 ,1.40 ,0.18 ,0.17 ,23 ,36.28 ,""
2012/12/2 5:00,-2019 ,-2145 ,DS,DS,44.6 ,34.7 ,39.2 ,37.6 ,0.23 ,34.6 ,39.3 ,25.7 ,37.8 ,37.9 ,37.2 ,37.6 ,34.8 ,36.7 ,38.7 ,38.9 ,39.1 ,37.0 ,43.2 ,185.4 ,27.3 ,27.3 ,13.1 ,4.16 ,511 ,-,17.15 ,0 ,0.46 ,28.0 ,0.22 ,0.21 ,2.26 ,1.40 ,0.18 ,0.17 ,23 ,34.71 ,""
2012/12/2 11:00,-2006 ,-2135 ,DS,DS,44.5 ,34.6 ,39.2 ,37.7 ,0.24 ,34.5 ,39.2 ,25.6 ,37.9 ,37.9 ,37.3 ,37.7 ,35.1 ,36.8 ,38.8 ,39.0 ,39.1 ,37.0 ,43.2 ,185.3 ,27.2 ,27.3 ,13.0 ,4.16 ,511 ,-,17.15 ,0 ,0.46 ,28.0 ,0.22 ,0.21 ,2.26 ,1.40 ,0.18 ,0.17 ,23 ,34.73 ,""
2012/12/2 17:00,-1992 ,-2128 ,DS,DS,44.6 ,34.7 ,39.4 ,37.8 ,0.24 ,34.7 ,39.3 ,25.6 ,38.0 ,38.0 ,37.3 ,37.7 ,35.1 ,36.9 ,38.7 ,39.0 ,39.1 ,37.1 ,43.3 ,185.2 ,27.2 ,27.3 ,12.7 ,4.15 ,511 ,-,17.15 ,0 ,0.46 ,26.0 ,0.20 ,0.19 ,2.26 ,1.40 ,0.18 ,0.17 ,23 ,32.98 ,""
2012/12/2 23:00,-1996 ,-2139 ,DS,DS,44.6 ,34.7 ,39.3 ,37.8 ,0.24 ,34.5 ,39.3 ,25.6 ,37.9 ,37.9 ,37.3 ,37.6 ,35.2 ,36.9 ,38.7 ,39.0 ,39.0 ,37.1 ,43.2 ,185.1 ,27.2 ,27.2 ,12.4 ,4.16 ,511 ,-,17.15 ,0 ,0.46 ,26.0 ,0.20 ,0.19 ,2.25 ,1.40 ,0.18 ,0.17 ,23 ,33.55 ,""
2012/12/3 5:00,-1990 ,-2134 ,DS,DS,44.4 ,34.6 ,39.2 ,37.8 ,0.24 ,34.4 ,39.2 ,25.5 ,37.7 ,37.9 ,37.3 ,37.6 ,35.1 ,36.8 ,38.7 ,38.9 ,38.9 ,37.0 ,43.2 ,185.0 ,27.2 ,27.2 ,12.3 ,4.27 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.20 ,0.19 ,2.25 ,1.40 ,0.18 ,0.17 ,22 ,37.11 ,""
2012/12/3 11:00,-1972 ,-2121 ,DS,DS,44.1 ,34.4 ,38.9 ,37.7 ,0.24 ,34.7 ,39.4 ,25.5 ,37.6 ,37.8 ,37.1 ,37.4 ,35.1 ,36.9 ,39.0 ,39.1 ,39.0 ,37.3 ,43.2 ,184.8 ,27.1 ,27.2 ,12.5 ,4.19 ,510 ,-,17.14 ,0 ,0.46 ,26.8 ,0.20 ,0.19 ,2.26 ,1.40 ,0.18 ,0.17 ,22 ,35.31 ,""
2012/12/3 17:00,-1927 ,-2085 ,DS,DS,44.4 ,34.7 ,39.2 ,37.8 ,0.25 ,34.6 ,39.3 ,25.6 ,37.8 ,37.9 ,37.3 ,37.6 ,35.3 ,36.9 ,38.7 ,38.9 ,39.0 ,37.1 ,43.2 ,184.5 ,27.1 ,27.2 ,12.6 ,3.98 ,510 ,-,17.14 ,0 ,0.46 ,26.7 ,0.20 ,0.19 ,2.25 ,1.40 ,0.18 ,0.17 ,22 ,35.85 ,""
2012/12/3 23:00,-1882 ,-2057 ,DS,DS,44.4 ,34.7 ,39.2 ,37.8 ,0.25 ,34.6 ,39.3 ,25.7 ,37.8 ,37.9 ,37.3 ,37.6 ,35.4 ,37.0 ,38.7 ,38.9 ,39.0 ,37.2 ,43.2 ,184.2 ,27.1 ,27.1 ,12.8 ,3.96 ,510 ,-,17.14 ,0 ,0.46 ,26.4 ,0.20 ,0.19 ,2.25 ,1.40 ,0.18 ,0.17 ,22 ,35.73 ,""
2012/12/4 5:00,-1795 ,-2037 ,DS,DS,44.4 ,34.7 ,39.2 ,37.9 ,0.26 ,34.7 ,39.3 ,25.8 ,37.8 ,38.0 ,37.4 ,37.7 ,35.4 ,37.1 ,38.7 ,38.9 ,39.0 ,37.1 ,43.2 ,183.6 ,27.1 ,27.1 ,13.1 ,3.98 ,510 ,-,17.14 ,0 ,0.46 ,26.3 ,0.19 ,0.18 ,2.25 ,1.40 ,0.18 ,0.17 ,23 ,36.11 ,""
2012/12/4 11:00,-1730 ,-2015 ,DS,DS,44.4 ,34.8 ,39.2 ,37.9 ,0.25 ,34.8 ,39.3 ,26.0 ,37.9 ,38.0 ,37.4 ,37.7 ,35.5 ,37.1 ,38.7 ,38.9 ,38.9 ,37.2 ,43.2 ,183.2 ,27.0 ,27.1 ,13.5 ,4.11 ,510 ,-,17.14 ,0 ,0.46 ,25.9 ,0.19 ,0.18 ,2.25 ,1.40 ,0.18 ,0.17 ,-,-,""
2012/12/4 17:00,-1723 ,-2021 ,DS,DS,44.7 ,34.8 ,39.4 ,37.9 ,0.25 ,34.9 ,39.4 ,26.0 ,38.1 ,38.0 ,37.4 ,37.8 ,35.5 ,37.1 ,38.8 ,39.0 ,38.9 ,37.3 ,43.3 ,182.9 ,27.0 ,27.1 ,13.9 ,4.47 ,510 ,-,17.14 ,0 ,0.46 ,25.2 ,0.19 ,0.19 ,2.26 ,1.40 ,0.18 ,0.17 ,23 ,43.23 ,""
2012/12/4 23:00,-1789 ,-2056 ,DS,DS,45.0 ,34.8 ,39.4 ,38.0 ,0.24 ,35.0 ,39.6 ,25.9 ,38.1 ,38.0 ,37.4 ,37.8 ,35.5 ,37.1 ,38.9 ,39.1 ,38.9 ,37.3 ,43.3 ,183.4 ,27.0 ,27.0 ,14.0 ,4.48 ,510 ,-,17.14 ,0 ,0.46 ,25.0 ,0.20 ,0.19 ,2.25 ,1.40 ,0.18 ,0.17 ,23 ,40.99 ,""
2012/12/5 5:00,-1835 ,-2064 ,DS,DS,44.9 ,34.7 ,39.3 ,38.0 ,0.24 ,35.1 ,39.6 ,25.8 ,38.1 ,38.0 ,37.4 ,37.7 ,35.4 ,36.6 ,38.8 ,38.9 ,38.9 ,37.3 ,43.2 ,183.5 ,26.9 ,27.0 ,14.0 ,4.41 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.20 ,0.20 ,2.26 ,1.40 ,0.18 ,0.17 ,24 ,39.84 ,""
2012/12/5 11:00,-1861 ,-2068 ,DS,DS,44.6 ,34.6 ,39.2 ,38.0 ,0.25 ,34.9 ,39.5 ,25.7 ,37.9 ,37.9 ,37.4 ,37.6 ,35.2 ,36.5 ,38.8 ,38.8 ,38.8 ,37.2 ,43.1 ,183.7 ,26.9 ,27.0 ,13.9 ,4.26 ,511 ,-,17.15 ,0 ,0.46 ,25.4 ,0.20 ,0.20 ,2.25 ,1.40 ,0.18 ,0.17 ,24 ,38.42 ,""
2012/12/5 17:00,-1870 ,-2073 ,DS,DS,44.5 ,34.6 ,39.0 ,38.0 ,0.25 ,34.9 ,39.4 ,25.7 ,37.8 ,37.9 ,37.3 ,37.5 ,35.2 ,36.5 ,38.8 ,38.8 ,38.8 ,37.2 ,43.0 ,183.7 ,26.9 ,26.9 ,13.8 ,4.24 ,510 ,-,17.14 ,0 ,0.46 ,25.2 ,-,0.19 ,2.26 ,1.40 ,0.18 ,0.17 ,24 ,38.89 ,""
2012/12/5 23:00,-1867 ,-2069 ,DS,DS,44.5 ,34.7 ,39.2 ,38.0 ,0.26 ,35.0 ,39.5 ,25.7 ,37.9 ,37.9 ,37.3 ,37.6 ,35.2 ,36.3 ,38.7 ,38.8 ,38.8 ,37.2 ,43.0 ,183.6 ,26.9 ,26.9 ,13.7 ,4.22 ,510 ,-,17.14 ,0 ,0.46 ,25.3 ,-,0.19 ,2.25 ,1.40 ,0.18 ,0.17 ,24 ,38.15 ,""
2012/12/6 5:00,-1802 ,-2060 ,DS,DS,44.3 ,34.5 ,39.1 ,37.6 ,0.25 ,34.6 ,39.4 ,25.7 ,37.7 ,37.9 ,37.3 ,37.5 ,34.7 ,36.2 ,38.7 ,38.7 ,38.7 ,37.1 ,42.8 ,183.1 ,26.8 ,26.9 ,13.7 ,4.24 ,510 ,-,17.14 ,0 ,0.46 ,25.2 ,-,0.19 ,2.25 ,1.40 ,0.18 ,0.17 ,24 ,37.68 ,""
2012/12/6 11:00,-1769 ,-2053 ,DS,DS,44.3 ,34.3 ,38.9 ,37.3 ,0.25 ,34.5 ,39.4 ,25.7 ,37.6 ,37.8 ,37.1 ,37.3 ,33.9 ,36.5 ,38.7 ,38.7 ,38.7 ,37.1 ,42.7 ,183.0 ,26.8 ,26.9 ,13.7 ,4.15 ,450 ,-,16.28 ,0 ,0.41 ,25.1 ,-,0.19 ,2.26 ,1.40 ,0.18 ,0.17 ,24 ,38.07 ,""
2012/12/6 17:00,-1837 ,-2075 ,DS,DS,44.4 ,34.0 ,38.9 ,37.1 ,0.25 ,34.0 ,39.4 ,25.6 ,37.5 ,37.7 ,37.1 ,37.2 ,33.7 ,35.8 ,38.6 ,38.6 ,38.5 ,37.0 ,42.5 ,183.5 ,26.8 ,26.9 ,13.7 ,4.10 ,511 ,-,17.15 ,0 ,0.46 ,24.3 ,-,0.19 ,2.25 ,1.40 ,0.18 ,0.17 ,24 ,41.38 ,""
2012/12/6 23:00,-1878 ,-2086 ,DS,DS,44.1 ,34.0 ,38.6 ,37.0 ,0.25 ,34.5 ,39.4 ,25.5 ,37.3 ,37.6 ,36.9 ,37.1 ,33.5 ,35.6 ,39.0 ,38.9 ,38.6 ,37.2 ,42.7 ,183.6 ,26.8 ,26.8 ,13.6 ,4.06 ,511 ,-,17.15 ,0 ,0.46 ,24.7 ,-,0.19 ,2.26 ,1.40 ,0.18 ,0.17 ,25 ,40.62 ,""
2012/12/7 5:00,-1890 ,-2095 ,DS,DS,44.1 ,34.1 ,38.6 ,37.1 ,0.26 ,34.3 ,39.2 ,25.5 ,37.4 ,37.7 ,37.1 ,37.2 ,34.1 ,35.8 ,38.7 ,38.7 ,38.6 ,36.9 ,42.4 ,183.6 ,26.8 ,26.8 ,13.4 ,4.12 ,511 ,-,17.15 ,0 ,0.46 ,25.8 ,-,0.19 ,2.26 ,1.40 ,0.18 ,0.17 ,25 ,40.10 ,""
2012/12/7 11:00,-1882 ,-2085 ,DS,DS,44.1 ,34.1 ,38.7 ,37.1 ,0.26 ,34.2 ,39.3 ,25.4 ,37.5 ,37.7 ,37.0 ,37.2 ,34.0 ,35.7 ,38.7 ,38.6 ,38.6 ,36.8 ,42.4 ,183.6 ,26.7 ,26.8 ,13.3 ,3.94 ,510 ,-,17.14 ,0 ,0.46 ,25.7 ,-,0.20 ,2.25 ,1.40 ,0.18 ,0.17 ,25 ,40.86 ,""
2012/12/7 17:00,-1894 ,-2094 ,DS,DS,44.3 ,34.2 ,38.8 ,37.3 ,0.25 ,34.4 ,39.3 ,25.4 ,37.6 ,37.7 ,37.1 ,37.3 ,34.1 ,35.7 ,38.6 ,38.6 ,38.5 ,36.9 ,42.4 ,183.7 ,26.7 ,26.8 ,13.1 ,3.96 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.21 ,0.20 ,2.25 ,1.40 ,0.18 ,0.17 ,25 ,39.91 ,""
2012/12/7 23:00,-1878 ,-2086 ,DS,DS,44.6 ,34.0 ,39.0 ,36.1 ,0.26 ,33.7 ,39.5 ,25.4 ,37.0 ,37.7 ,37.9 ,37.3 ,32.5 ,34.7 ,38.7 ,39.0 ,38.6 ,37.0 ,42.6 ,183.6 ,26.7 ,26.8 ,12.9 ,4.12 ,509 ,-,17.12 ,0 ,0.46 ,25.8 ,0.21 ,0.20 ,2.26 ,1.40 ,0.18 ,0.17 ,25 ,38.07 ,""
2012/12/8 5:00,-1814 ,-2060 ,DS,DS,44.3 ,34.2 ,38.9 ,36.8 ,0.26 ,34.1 ,39.4 ,25.3 ,37.1 ,37.7 ,37.8 ,37.4 ,33.4 ,35.0 ,38.7 ,39.0 ,38.6 ,37.0 ,42.5 ,183.1 ,26.6 ,26.7 ,12.7 ,4.10 ,509 ,-,17.12 ,0 ,0.46 ,26.3 ,0.21 ,0.20 ,2.26 ,1.40 ,0.18 ,0.17 ,25 ,38.90 ,""
2012/12/8 11:00,-1713 ,-2036 ,DS,DS,44.4 ,34.2 ,39.0 ,37.6 ,0.27 ,34.6 ,39.5 ,25.4 ,37.4 ,37.8 ,37.8 ,37.5 ,34.0 ,35.5 ,38.6 ,38.9 ,38.6 ,37.2 ,42.6 ,182.5 ,26.6 ,26.7 ,12.7 ,4.04 ,509 ,-,17.12 ,0 ,0.46 ,25.8 ,0.20 ,0.19 ,2.26 ,1.40 ,0.18 ,0.17 ,25 ,37.68 ,""
2012/12/8 17:00,-1723 ,-2058 ,DS,DS,44.9 ,34.2 ,39.3 ,37.6 ,0.24 ,34.3 ,39.6 ,25.3 ,37.6 ,37.8 ,37.8 ,37.4 ,33.7 ,35.8 ,38.6 ,38.9 ,38.5 ,37.2 ,42.3 ,182.6 ,26.6 ,26.7 ,12.5 ,3.93 ,509 ,-,17.12 ,0 ,0.46 ,25.2 ,0.20 ,0.19 ,2.26 ,1.40 ,0.18 ,0.17 ,24 ,39.16 ,""
2012/12/8 23:00,-1784 ,-2068 ,DS,DS,44.2 ,33.8 ,38.8 ,36.8 ,0.24 ,33.9 ,39.6 ,25.3 ,36.9 ,37.6 ,37.5 ,37.0 ,32.1 ,35.5 ,39.0 ,39.2 ,38.5 ,37.4 ,42.4 ,183.0 ,26.6 ,26.6 ,12.4 ,3.86 ,509 ,-,17.12 ,0 ,0.46 ,25.4 ,0.21 ,0.19 ,2.26 ,1.40 ,0.18 ,0.17 ,24 ,35.19 ,""
2012/12/9 5:00,-1772 ,-2060 ,DS,DS,44.2 ,33.7 ,38.8 ,36.7 ,0.24 ,33.8 ,39.6 ,25.2 ,37.0 ,37.6 ,37.4 ,37.0 ,31.9 ,35.3 ,39.0 ,39.1 ,38.5 ,37.3 ,42.3 ,182.8 ,26.6 ,26.6 ,12.2 ,3.90 ,509 ,-,17.12 ,0 ,0.46 ,25.7 ,0.21 ,0.19 ,2.25 ,1.40 ,0.18 ,0.17 ,24 ,34.50 ,""
2012/12/9 11:00,-1724 ,-2054 ,DS,DS,44.1 ,33.7 ,38.8 ,36.6 ,0.26 ,33.7 ,39.6 ,25.1 ,36.8 ,37.6 ,37.4 ,37.0 ,31.5 ,35.3 ,38.9 ,39.1 ,38.5 ,37.2 ,42.1 ,182.6 ,26.5 ,26.6 ,12.2 ,3.84 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.21 ,0.19 ,2.26 ,1.40 ,0.18 ,0.17 ,24 ,33.75 ,""
2012/12/9 17:00,-1736 ,-2062 ,DS,DS,44.1 ,33.6 ,38.7 ,36.6 ,0.24 ,33.6 ,39.5 ,25.1 ,36.8 ,37.5 ,37.3 ,36.9 ,31.4 ,35.2 ,38.9 ,39.0 ,38.5 ,37.2 ,42.0 ,182.6 ,26.5 ,26.5 ,11.8 ,3.90 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.21 ,0.19 ,2.25 ,1.40 ,0.18 ,0.17 ,24 ,33.42 ,""
2012/12/9 23:00,-1772 ,-2069 ,DS,DS,44.1 ,33.5 ,38.7 ,36.6 ,0.24 ,33.4 ,39.5 ,24.9 ,36.7 ,37.4 ,37.3 ,36.9 ,31.1 ,34.9 ,38.9 ,39.0 ,38.4 ,37.1 ,41.9 ,182.7 ,26.4 ,26.5 ,11.6 ,3.74 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.21 ,0.19 ,2.23 ,1.40 ,0.18 ,0.17 ,23 ,31.58 ,""
2012/12/10 5:00,-1774 ,-2065 ,DS,DS,44.0 ,33.4 ,38.6 ,36.5 ,0.23 ,33.3 ,39.4 ,24.8 ,36.6 ,37.3 ,37.2 ,36.8 ,30.8 ,34.9 ,38.8 ,39.0 ,38.3 ,37.1 ,41.8 ,182.6 ,26.4 ,26.5 ,11.3 ,3.74 ,510 ,-,17.14 ,0 ,0.46 ,26.3 ,0.21 ,0.19 ,2.23 ,1.40 ,0.18 ,0.17 ,23 ,29.93 ,""
2012/12/10 11:00,-1768 ,-2059 ,DS,DS,43.9 ,33.4 ,38.6 ,36.5 ,0.25 ,33.3 ,39.4 ,24.7 ,36.6 ,37.3 ,37.2 ,36.7 ,30.7 ,34.8 ,38.8 ,38.9 ,38.3 ,37.0 ,41.7 ,182.6 ,26.4 ,26.4 ,11.1 ,3.75 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.21 ,0.19 ,2.23 ,1.40 ,0.18 ,0.17 ,23 ,31.76 ,""
2012/12/10 17:00,-1773 ,-2064 ,DS,DS,43.9 ,33.3 ,38.6 ,36.1 ,0.26 ,32.8 ,39.1 ,24.7 ,36.5 ,37.3 ,37.2 ,36.7 ,30.8 ,34.9 ,38.6 ,38.8 ,38.2 ,36.8 ,41.5 ,182.8 ,26.4 ,26.4 ,10.9 ,3.51 ,510 ,-,17.14 ,0 ,0.46 ,26.2 ,0.21 ,0.19 ,2.23 ,1.40 ,0.18 ,0.17 ,22 ,30.72 ,""
2012/12/10 23:00,-1824 ,-2079 ,DS,DS,43.6 ,33.1 ,38.5 ,35.7 ,0.26 ,32.6 ,39.2 ,24.8 ,36.3 ,37.1 ,36.9 ,36.5 ,30.0 ,34.6 ,38.6 ,38.7 ,38.0 ,36.7 ,41.1 ,183.3 ,26.3 ,26.4 ,10.8 ,3.50 ,510 ,-,17.14 ,0 ,0.46 ,26.3 ,0.21 ,0.19 ,2.24 ,1.40 ,0.18 ,0.17 ,22 ,28.82 ,""
2012/12/11 5:00,-1851 ,-2095 ,DS,DS,43.3 ,33.0 ,38.2 ,35.4 ,0.25 ,32.4 ,38.9 ,24.7 ,36.1 ,37.0 ,36.7 ,36.3 ,29.8 ,34.8 ,38.3 ,38.5 ,37.9 ,36.4 ,40.9 ,183.6 ,26.3 ,26.4 ,10.8 ,3.46 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.21 ,0.19 ,2.23 ,1.40 ,0.18 ,0.17 ,22 ,28.21 ,""
2012/12/11 11:00,-1875 ,-2098 ,DS,DS,43.2 ,32.9 ,38.2 ,35.2 ,0.27 ,31.9 ,38.6 ,24.7 ,36.1 ,36.8 ,36.6 ,36.2 ,29.8 ,34.7 ,37.9 ,38.2 ,37.7 ,36.0 ,40.4 ,184.1 ,26.3 ,26.3 ,10.9 ,3.51 ,510 ,-,17.14 ,0 ,0.46 ,26.4 ,0.21 ,0.19 ,2.23 ,1.40 ,0.18 ,0.17 ,22 ,27.53 ,""
2012/12/11 17:00,-1890 ,-2114 ,DS,DS,43.2 ,32.9 ,38.1 ,35.0 ,0.26 ,31.8 ,38.5 ,24.7 ,35.9 ,36.5 ,36.2 ,35.9 ,29.6 ,34.6 ,37.6 ,38.0 ,37.6 ,35.9 ,40.1 ,184.3 ,26.3 ,26.3 ,11.0 ,3.36 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.21 ,0.19 ,2.24 ,1.40 ,0.18 ,0.17 ,22 ,28.20 ,""
2012/12/11 23:00,-1924 ,-2143 ,DS,DS,42.8 ,32.6 ,37.7 ,34.8 ,0.25 ,31.5 ,38.2 ,24.6 ,35.6 ,36.3 ,36.1 ,35.7 ,29.4 ,34.4 ,37.4 ,37.8 ,37.4 ,35.7 ,39.8 ,184.7 ,26.2 ,26.3 ,11.0 ,3.37 ,510 ,-,17.14 ,0 ,0.46 ,26.4 ,0.21 ,0.19 ,2.23 ,1.40 ,0.18 ,0.17 ,22 ,27.53 ,""
2012/12/12 5:00,-1950 ,-2152 ,DS,DS,42.5 ,32.4 ,37.6 ,34.5 ,0.25 ,31.7 ,38.3 ,24.5 ,35.4 ,36.1 ,35.8 ,35.5 ,29.1 ,34.4 ,37.6 ,37.8 ,37.3 ,35.8 ,39.9 ,185.1 ,26.2 ,26.3 ,11.0 ,3.25 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.21 ,0.20 ,2.23 ,1.40 ,0.18 ,0.17 ,23 ,25.81 ,""
2012/12/12 11:00,-1975 ,-2145 ,DS,DS,42.1 ,32.2 ,37.4 ,34.3 ,0.26 ,31.4 ,38.0 ,24.1 ,35.2 ,36.0 ,35.7 ,35.3 ,28.9 ,34.3 ,37.4 ,37.7 ,37.2 ,35.5 ,39.7 ,185.4 ,26.2 ,26.3 ,11.0 ,3.25 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.21 ,0.20 ,2.23 ,1.40 ,0.18 ,0.17 ,23 ,24.27 ,""
2012/12/12 17:00,-1991 ,-2145 ,DS,DS,42.0 ,32.1 ,37.2 ,34.3 ,0.26 ,31.1 ,37.6 ,24.3 ,35.1 ,35.9 ,35.6 ,35.2 ,28.9 ,33.9 ,36.9 ,37.3 ,37.1 ,35.2 ,39.5 ,185.5 ,26.1 ,26.2 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.4 ,0.21 ,0.20 ,2.24 ,1.39 ,0.18 ,0.17 ,22 ,44.90 ,""
2012/12/12 23:00,-2036 ,-2145 ,DS,DS,41.9 ,32.0 ,37.1 ,34.1 ,0.26 ,31.0 ,37.5 ,24.2 ,35.0 ,35.7 ,35.4 ,35.0 ,28.8 ,33.9 ,36.8 ,37.2 ,36.9 ,35.1 ,39.3 ,185.9 ,26.1 ,26.2 ,-,-,510 ,-,17.14 ,0 ,0.46 ,27.0 ,0.22 ,0.20 ,2.23 ,1.39 ,0.18 ,0.17 ,22 ,43.49 ,""
2012/12/13 5:00,-2061 ,-2141 ,DS,DS,41.7 ,31.9 ,36.9 ,33.9 ,0.26 ,30.9 ,37.4 ,24.0 ,34.9 ,35.6 ,35.4 ,35.0 ,28.7 ,33.7 ,36.6 ,37.0 ,36.8 ,34.9 ,39.2 ,186.2 ,26.1 ,26.1 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.22 ,0.20 ,2.23 ,1.39 ,0.18 ,0.17 ,22 ,44.80 ,""
2012/12/13 11:00,-2081 ,-2137 ,DS,DS,41.7 ,31.8 ,36.8 ,33.8 ,0.27 ,30.7 ,37.2 ,23.8 ,34.8 ,35.5 ,35.4 ,34.8 ,28.5 ,33.6 ,36.5 ,36.9 ,36.7 ,34.9 ,39.1 ,186.5 ,26.0 ,26.1 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.22 ,0.20 ,2.23 ,1.39 ,0.18 ,0.17 ,22 ,43.50 ,""
2012/12/13 17:00,-2094 ,-2146 ,DS,DS,41.9 ,32.0 ,37.0 ,33.8 ,0.27 ,31.1 ,37.3 ,24.0 ,34.9 ,35.4 ,35.3 ,34.8 ,28.4 ,33.6 ,36.4 ,36.9 ,36.7 ,34.7 ,39.1 ,186.7 ,26.0 ,26.1 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.3 ,0.21 ,0.20 ,2.23 ,1.39 ,0.18 ,0.17 ,22 ,47.86 ,""
2012/12/13 23:00,-2120 ,-2142 ,DS,DS,41.7 ,31.8 ,36.8 ,33.7 ,0.27 ,30.9 ,37.2 ,23.9 ,34.7 ,35.2 ,35.1 ,34.6 ,28.3 ,33.4 ,36.2 ,36.8 ,36.5 ,34.3 ,38.9 ,186.9 ,26.0 ,26.0 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.21 ,0.20 ,2.24 ,1.39 ,0.18 ,0.17 ,22 ,45.76 ,""
2012/12/14 5:00,-2120 ,-2143 ,DS,DS,41.4 ,31.7 ,36.7 ,33.5 ,0.26 ,30.7 ,37.0 ,23.8 ,34.5 ,35.1 ,35.0 ,34.4 ,27.9 ,33.2 ,36.1 ,36.6 ,36.5 ,34.2 ,38.7 ,187.0 ,26.0 ,26.0 ,-,-,510 ,-,17.14 ,0 ,0.46 ,27.0 ,0.21 ,0.20 ,2.23 ,1.39 ,0.18 ,0.17 ,22 ,46.05 ,""
2012/12/14 11:00,-2084 ,-2115 ,DS,DS,41.1 ,31.5 ,36.5 ,33.4 ,0.26 ,30.6 ,36.9 ,23.7 ,34.4 ,35.0 ,34.8 ,34.3 ,27.6 ,33.1 ,35.9 ,36.4 ,36.4 ,34.0 ,38.6 ,186.9 ,26.0 ,26.0 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.8 ,0.21 ,0.20 ,2.23 ,1.39 ,0.18 ,0.17 ,22 ,46.30 ,""
2012/12/14 17:00,-2051 ,-2091 ,DS,DS,40.9 ,31.7 ,36.3 ,33.6 ,0.27 ,30.5 ,36.8 ,23.9 ,34.5 ,34.9 ,34.8 ,34.3 ,27.8 ,33.2 ,35.8 ,36.4 ,36.3 ,34.0 ,38.6 ,186.8 ,25.9 ,26.0 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.1 ,0.21 ,0.20 ,2.23 ,1.39 ,0.18 ,0.17 ,22 ,45.85 ,""
2012/12/14 23:00,-2039 ,-2089 ,DS,DS,40.8 ,31.7 ,36.3 ,33.5 ,0.26 ,30.6 ,36.7 ,23.9 ,34.5 ,34.9 ,34.7 ,34.2 ,27.8 ,33.1 ,35.7 ,36.4 ,36.3 ,34.0 ,38.5 ,186.9 ,25.9 ,25.9 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.7 ,0.21 ,0.20 ,2.23 ,1.39 ,0.18 ,0.17 ,23 ,44.09 ,""
2012/12/15 5:00,-2002 ,-2074 ,DS,DS,40.6 ,31.7 ,36.1 ,33.4 ,0.26 ,30.4 ,36.6 ,23.8 ,34.4 ,34.8 ,34.6 ,34.1 ,27.7 ,33.1 ,35.6 ,36.3 ,36.2 ,33.8 ,38.4 ,186.7 ,25.9 ,25.9 ,-,-,510 ,-,17.14 ,0 ,0.46 ,25.9 ,0.20 ,0.19 ,2.23 ,1.39 ,0.18 ,0.17 ,24 ,44.25 ,""
2012/12/15 11:00,-1972 ,-2060 ,DS,DS,40.5 ,31.5 ,36.0 ,33.3 ,0.27 ,30.2 ,36.5 ,23.9 ,34.2 ,34.6 ,34.5 ,33.9 ,27.6 ,32.9 ,35.4 ,36.1 ,36.1 ,33.6 ,38.1 ,186.7 ,25.9 ,25.9 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.23 ,1.39 ,0.18 ,0.17 ,24 ,44.02 ,""
2012/12/15 17:00,-1902 ,-2049 ,DS,DS,40.8 ,31.4 ,35.9 ,33.4 ,0.27 ,30.3 ,36.4 ,24.0 ,34.1 ,34.6 ,34.4 ,33.9 ,27.7 ,32.9 ,35.3 ,36.0 ,36.0 ,33.4 ,38.0 ,186.3 ,25.8 ,25.9 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.6 ,0.20 ,0.19 ,2.23 ,1.39 ,0.18 ,0.17 ,24 ,46.04 ,""
2012/12/15 23:00,-1869 ,-2040 ,DS,DS,40.8 ,31.4 ,35.8 ,33.5 ,0.26 ,30.6 ,36.4 ,24.0 ,34.0 ,34.6 ,34.3 ,33.8 ,28.0 ,32.8 ,35.1 ,35.9 ,35.9 ,33.4 ,37.9 ,186.1 ,25.8 ,25.9 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.8 ,0.20 ,0.19 ,2.24 ,1.39 ,0.18 ,0.17 ,24 ,44.47 ,""
2012/12/16 5:00,-1857 ,-2044 ,DS,DS,40.7 ,31.4 ,35.7 ,33.5 ,0.26 ,30.5 ,36.3 ,24.1 ,33.9 ,34.5 ,34.3 ,33.8 ,27.9 ,32.7 ,35.0 ,35.8 ,35.8 ,33.4 ,37.7 ,186.2 ,25.8 ,25.8 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.23 ,1.39 ,0.18 ,0.17 ,24 ,45.44 ,""
2012/12/16 11:00,-1895 ,-2049 ,DS,DS,40.8 ,31.4 ,35.7 ,33.4 ,0.27 ,30.6 ,36.3 ,24.2 ,33.9 ,34.5 ,34.2 ,33.7 ,27.7 ,32.7 ,35.1 ,35.8 ,35.8 ,33.4 ,37.8 ,186.5 ,25.8 ,25.8 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.2 ,0.20 ,0.19 ,2.23 ,1.39 ,0.18 ,0.17 ,24 ,44.19 ,""
2012/12/16 17:00,-1944 ,-2066 ,DS,DS,40.8 ,31.4 ,35.8 ,33.4 ,0.27 ,30.6 ,36.3 ,24.0 ,33.9 ,34.5 ,34.2 ,33.7 ,27.9 ,32.8 ,35.1 ,35.8 ,35.7 ,33.5 ,37.9 ,186.8 ,25.7 ,25.8 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.23 ,1.39 ,0.18 ,0.17 ,25 ,45.62 ,""
2012/12/16 23:00,-1984 ,-2068 ,DS,DS,40.7 ,31.4 ,35.6 ,33.3 ,0.26 ,31.0 ,36.3 ,24.0 ,34.0 ,34.5 ,34.2 ,33.8 ,28.2 ,32.7 ,35.0 ,35.8 ,35.6 ,33.5 ,38.0 ,187.2 ,25.7 ,25.8 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.3 ,0.20 ,0.19 ,2.24 ,1.39 ,0.18 ,0.17 ,26 ,44.11 ,""
2012/12/17 5:00,-1997 ,-2075 ,DS,DS,40.6 ,31.3 ,35.6 ,33.3 ,0.25 ,30.8 ,36.3 ,23.9 ,33.9 ,34.5 ,34.2 ,33.8 ,28.0 ,32.8 ,35.0 ,35.8 ,35.6 ,33.4 ,37.9 ,187.4 ,25.7 ,25.8 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.23 ,1.39 ,0.18 ,0.17 ,26 ,42.25 ,""
2012/12/17 11:00,-1981 ,-2066 ,DS,DS,40.4 ,31.2 ,35.5 ,33.3 ,0.26 ,30.8 ,36.3 ,23.8 ,33.8 ,34.5 ,34.2 ,33.6 ,27.9 ,32.8 ,35.0 ,35.7 ,35.5 ,33.4 ,37.9 ,187.3 ,25.7 ,25.7 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.8 ,0.20 ,0.19 ,2.23 ,1.39 ,0.18 ,0.17 ,26 ,41.40 ,""
2012/12/17 17:00,-1930 ,-2053 ,DS,DS,40.4 ,31.3 ,35.5 ,33.4 ,0.25 ,30.7 ,36.1 ,23.9 ,33.8 ,34.4 ,34.1 ,33.6 ,27.8 ,32.7 ,34.9 ,35.6 ,35.5 ,33.3 ,37.7 ,187.0 ,25.7 ,25.7 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.3 ,0.20 ,0.18 ,2.23 ,1.39 ,0.18 ,0.17 ,26 ,40.88 ,""
2012/12/17 23:00,-1878 ,-2039 ,DS,DS,40.3 ,31.4 ,35.5 ,33.5 ,0.26 ,31.4 ,36.3 ,24.0 ,33.8 ,34.5 ,34.2 ,34.0 ,29.4 ,32.5 ,35.0 ,35.7 ,35.6 ,33.4 ,38.0 ,186.6 ,25.7 ,25.7 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.19 ,0.18 ,2.23 ,1.39 ,0.18 ,0.17 ,26 ,43.59 ,""
2012/12/18 5:00,-1813 ,-2023 ,DS,DS,40.3 ,31.5 ,35.6 ,33.1 ,0.26 ,30.7 ,36.3 ,24.0 ,33.8 ,34.5 ,34.3 ,33.9 ,28.9 ,32.6 ,35.0 ,35.8 ,35.6 ,33.5 ,37.9 ,185.9 ,25.7 ,25.7 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.19 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,25 ,45.12 ,""
2012/12/18 11:00,-1820 ,-2034 ,DS,DS,40.5 ,31.5 ,35.7 ,33.3 ,0.26 ,30.8 ,36.4 ,24.1 ,33.9 ,34.6 ,34.4 ,34.1 ,29.1 ,32.6 ,35.2 ,35.9 ,35.7 ,33.6 ,38.0 ,185.9 ,25.6 ,25.7 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.6 ,0.19 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,25 ,41.98 ,""
2012/12/18 17:00,-1840 ,-2043 ,DS,DS,40.7 ,31.6 ,35.8 ,33.3 ,0.26 ,31.1 ,36.5 ,24.0 ,34.0 ,34.6 ,34.5 ,34.3 ,29.1 ,32.6 ,35.3 ,36.0 ,35.8 ,33.8 ,38.2 ,185.8 ,25.6 ,25.7 ,26.1 ,3.77 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,25 ,41.30 ,""
2012/12/18 23:00,-1861 ,-2043 ,DS,DS,40.8 ,31.7 ,35.9 ,33.5 ,0.25 ,31.2 ,36.6 ,23.9 ,34.2 ,34.8 ,34.6 ,34.5 ,29.4 ,32.7 ,35.4 ,36.1 ,35.9 ,33.9 ,38.4 ,185.8 ,25.6 ,25.7 ,25.9 ,3.15 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,26 ,42.58 ,""
2012/12/19 5:00,-1873 ,-2053 ,DS,DS,41.0 ,31.8 ,36.1 ,33.5 ,0.25 ,31.5 ,36.7 ,23.8 ,34.3 ,34.8 ,34.7 ,34.6 ,29.6 ,32.7 ,35.6 ,36.2 ,36.0 ,34.1 ,38.6 ,185.8 ,25.6 ,25.6 ,24.4 ,3.13 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,25 ,40.77 ,""
2012/12/19 11:00,-1895 ,-2047 ,DS,DS,41.2 ,31.9 ,36.3 ,33.6 ,0.26 ,31.6 ,36.8 ,23.8 ,34.5 ,34.9 ,34.8 ,34.7 ,30.0 ,32.8 ,35.8 ,36.3 ,36.0 ,34.1 ,38.7 ,185.8 ,25.5 ,25.6 ,21.8 ,3.13 ,510 ,-,17.14 ,0 ,0.46 ,26.2 ,0.20 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,25 ,40.67 ,""
2012/12/19 17:00,-1921 ,-2059 ,DS,DS,41.4 ,31.9 ,36.4 ,33.7 ,0.26 ,31.7 ,36.9 ,23.7 ,34.5 ,35.0 ,34.9 ,34.8 ,30.1 ,32.9 ,35.8 ,36.4 ,36.0 ,34.2 ,38.7 ,185.8 ,25.5 ,25.6 ,20.2 ,3.13 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,25 ,38.81 ,""
2012/12/19 23:00,-1957 ,-2069 ,DS,DS,41.5 ,31.9 ,36.5 ,33.8 ,0.26 ,32.0 ,37.0 ,23.7 ,34.6 ,35.0 ,35.0 ,34.9 ,30.5 ,32.9 ,35.9 ,36.5 ,36.0 ,34.3 ,38.8 ,185.9 ,25.5 ,25.6 ,18.8 ,3.02 ,510 ,-,17.14 ,0 ,0.46 ,26.4 ,0.21 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,24 ,37.70 ,""
2012/12/20 5:00,-1972 ,-2075 ,DS,DS,41.7 ,32.0 ,36.6 ,34.1 ,0.26 ,32.3 ,37.0 ,23.5 ,34.8 ,35.1 ,35.1 ,35.0 ,30.9 ,33.1 ,36.0 ,36.6 ,36.0 ,34.3 ,38.9 ,185.8 ,25.5 ,25.5 ,17.5 ,3.00 ,510 ,-,17.14 ,0 ,0.46 ,26.4 ,0.21 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,23 ,36.52 ,""
2012/12/20 11:00,-1969 ,-2075 ,DS,DS,41.7 ,31.9 ,36.6 ,34.1 ,0.26 ,32.3 ,37.1 ,23.4 ,34.8 ,35.1 ,35.1 ,35.0 ,31.0 ,33.0 ,36.0 ,36.6 ,36.0 ,34.3 ,38.9 ,185.7 ,25.5 ,25.5 ,-,-,490 ,-,16.86 ,0 ,0.46 ,26.5 ,0.21 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,23 ,36.51 ,""
2012/12/20 17:00,-1966 ,-2075 ,DS,DS,41.8 ,32.0 ,36.7 ,34.1 ,0.26 ,32.3 ,37.1 ,23.5 ,34.8 ,35.2 ,35.1 ,35.0 ,30.9 ,33.0 ,36.0 ,36.6 ,36.0 ,34.3 ,38.9 ,185.6 ,25.4 ,25.5 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,23 ,35.07 ,""
2012/12/20 23:00,-1976 ,-2082 ,DS,DS,41.9 ,32.0 ,36.7 ,34.4 ,0.26 ,32.5 ,37.2 ,23.5 ,34.9 ,35.2 ,35.2 ,35.1 ,31.4 ,33.1 ,36.1 ,36.6 ,36.0 ,34.5 ,39.0 ,185.6 ,25.4 ,25.5 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.4 ,0.20 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,35.34 ,""
2012/12/21 5:00,-1988 ,-2091 ,DS,DS,42.0 ,32.1 ,36.8 ,34.6 ,0.26 ,32.7 ,37.3 ,23.5 ,34.9 ,35.2 ,35.3 ,35.1 ,31.9 ,33.1 ,36.1 ,36.7 ,36.0 ,34.5 ,39.2 ,185.6 ,25.4 ,25.4 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,34.09 ,""
2012/12/21 11:00,-2009 ,-2098 ,DS,DS,42.1 ,32.1 ,36.8 ,34.5 ,0.27 ,32.7 ,37.3 ,23.3 ,35.0 ,35.3 ,35.3 ,35.1 ,31.8 ,33.0 ,36.1 ,36.7 ,36.0 ,34.6 ,39.2 ,185.8 ,25.4 ,25.4 ,-,-,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.21 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,33.82 ,""
2012/12/21 17:00,-1978 ,-2083 ,DS,DS,42.0 ,32.1 ,36.8 ,34.6 ,0.27 ,32.7 ,37.3 ,23.4 ,35.0 ,35.2 ,35.3 ,35.1 ,31.7 ,32.9 ,36.1 ,36.7 ,36.0 ,34.5 ,39.3 ,185.5 ,25.4 ,25.4 ,18.6 ,4.94 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.20 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,32.14 ,""
2012/12/21 23:00,-1951 ,-2085 ,DS,DS,42.1 ,32.0 ,36.9 ,35.2 ,0.26 ,32.6 ,37.4 ,23.4 ,35.4 ,35.3 ,35.3 ,35.2 ,32.1 ,33.4 ,36.2 ,36.7 ,36.0 ,34.7 ,39.3 ,185.2 ,25.3 ,25.4 ,18.5 ,3.46 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,33.18 ,""
2012/12/22 5:00,-1898 ,-2056 ,DS,DS,42.1 ,31.8 ,36.9 ,34.7 ,0.26 ,32.3 ,37.4 ,23.4 ,35.3 ,35.2 ,35.3 ,35.0 ,31.1 ,33.5 ,36.2 ,36.7 ,35.9 ,34.6 ,39.2 ,184.7 ,25.3 ,25.4 ,17.9 ,3.36 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.20 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,31.55 ,""
2012/12/22 11:00,-1840 ,-2053 ,DS,DS,42.0 ,31.7 ,36.8 ,34.6 ,0.27 ,32.2 ,37.4 ,23.5 ,35.2 ,35.2 ,35.2 ,34.9 ,30.8 ,33.6 ,36.1 ,36.6 ,35.9 ,34.6 ,39.2 ,184.2 ,25.3 ,25.3 ,16.6 ,3.36 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,32.45 ,""
2012/12/22 17:00,-1799 ,-2040 ,DS,DS,42.1 ,31.8 ,36.8 ,34.9 ,0.26 ,32.5 ,37.4 ,23.5 ,35.3 ,35.1 ,35.2 ,35.0 ,31.4 ,33.6 ,36.1 ,36.6 ,35.9 ,34.6 ,39.3 ,183.7 ,25.2 ,25.3 ,15.8 ,3.32 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.19 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,36.99 ,""
2012/12/22 23:00,-1839 ,-2054 ,DS,DS,42.4 ,31.7 ,36.8 ,34.7 ,0.26 ,32.2 ,37.6 ,23.5 ,35.2 ,35.1 ,35.2 ,34.9 ,30.8 ,33.1 ,36.1 ,36.6 ,35.8 ,34.5 ,39.2 ,184.0 ,25.2 ,25.3 ,15.4 ,3.43 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.19 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,36.17 ,""
2012/12/23 5:00,-1880 ,-2066 ,DS,DS,42.3 ,31.5 ,36.7 ,34.4 ,0.26 ,31.9 ,37.5 ,23.4 ,35.1 ,35.1 ,35.2 ,34.8 ,30.4 ,32.8 ,36.1 ,36.6 ,35.8 ,34.3 ,39.0 ,184.1 ,25.2 ,25.3 ,14.9 ,3.41 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,36.03 ,""
2012/12/23 11:00,-1897 ,-2066 ,DS,DS,42.2 ,31.4 ,36.6 ,34.3 ,0.26 ,31.7 ,37.4 ,23.3 ,35.0 ,35.0 ,35.1 ,34.7 ,30.2 ,32.7 ,36.1 ,36.6 ,35.7 ,34.3 ,39.0 ,184.2 ,25.2 ,25.3 ,14.5 ,3.43 ,510 ,-,17.14 ,0 ,0.46 ,25.0 ,0.20 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,35.77 ,""
2012/12/23 17:00,-1866 ,-2051 ,DS,DS,42.1 ,31.2 ,36.6 ,34.2 ,0.26 ,31.8 ,37.4 ,23.3 ,35.0 ,35.0 ,35.1 ,34.6 ,29.8 ,32.7 ,36.1 ,36.5 ,35.6 ,34.3 ,39.0 ,183.9 ,25.2 ,25.2 ,14.0 ,3.44 ,510 ,-,17.14 ,0 ,0.46 ,25.5 ,0.19 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,35.46 ,""
2012/12/23 23:00,-1854 ,-2051 ,DS,DS,42.0 ,31.3 ,36.5 ,34.3 ,0.27 ,31.8 ,37.4 ,23.3 ,34.9 ,34.9 ,35.0 ,34.6 ,29.3 ,32.7 ,36.1 ,36.5 ,35.6 ,34.2 ,39.0 ,183.8 ,25.2 ,25.2 ,13.5 ,3.31 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.19 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,35.09 ,""
2012/12/24 5:00,-1889 ,-2071 ,DS,DS,42.2 ,31.4 ,36.5 ,34.4 ,0.23 ,31.9 ,37.4 ,23.2 ,34.9 ,34.9 ,35.0 ,34.5 ,29.3 ,32.7 ,36.1 ,36.5 ,35.6 ,34.2 ,39.0 ,184.1 ,25.1 ,25.2 ,13.1 ,3.41 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.19 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,34.79 ,""
2012/12/24 11:00,-1922 ,-2077 ,DS,DS,42.1 ,31.4 ,36.4 ,34.4 ,0.26 ,31.8 ,37.4 ,23.1 ,34.9 ,34.9 ,35.0 ,34.5 ,29.1 ,32.5 ,36.1 ,36.5 ,35.5 ,34.2 ,38.9 ,184.3 ,25.1 ,25.2 ,12.8 ,3.29 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.21 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,33.52 ,""
2012/12/24 17:00,-1960 ,-2103 ,DS,DS,42.2 ,31.4 ,36.4 ,34.3 ,0.26 ,31.9 ,37.3 ,23.1 ,34.8 ,34.8 ,35.0 ,34.5 ,29.1 ,32.4 ,36.0 ,36.5 ,35.5 ,34.1 ,39.0 ,184.5 ,25.1 ,25.1 ,12.4 ,3.31 ,510 ,-,17.14 ,0 ,0.46 ,26.4 ,0.20 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,31.56 ,""
2012/12/24 23:00,-1992 ,-2114 ,DS,DS,42.1 ,31.3 ,36.4 ,34.3 ,0.25 ,31.8 ,37.3 ,22.9 ,34.8 ,34.8 ,34.9 ,34.5 ,28.9 ,32.3 ,36.0 ,36.5 ,35.5 ,34.1 ,39.0 ,184.6 ,25.1 ,25.1 ,11.9 ,3.29 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,32.39 ,""
2012/12/25 5:00,-1977 ,-2105 ,DS,DS,42.0 ,31.2 ,36.4 ,34.3 ,0.25 ,31.8 ,37.3 ,22.8 ,34.8 ,34.8 ,34.9 ,34.4 ,28.5 ,32.2 ,36.0 ,36.4 ,35.4 ,34.1 ,39.0 ,184.4 ,25.0 ,25.1 ,11.5 ,3.31 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,31.48 ,""
2012/12/25 11:00,-1916 ,-2070 ,DS,DS,41.7 ,31.0 ,36.4 ,34.2 ,0.27 ,31.8 ,37.2 ,22.7 ,34.8 ,34.8 ,34.9 ,34.4 ,27.8 ,32.2 ,36.0 ,36.4 ,35.4 ,34.0 ,39.1 ,184.1 ,25.0 ,25.0 ,11.1 ,3.29 ,510 ,-,17.14 ,0 ,0.46 ,26.5 ,0.20 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,31.00 ,""
2012/12/25 17:00,-1869 ,-2056 ,DS,DS,41.7 ,31.1 ,36.4 ,34.2 ,0.27 ,31.7 ,37.2 ,22.8 ,34.8 ,34.8 ,34.9 ,34.4 ,28.0 ,32.4 ,35.9 ,36.3 ,35.4 ,34.0 ,39.1 ,183.8 ,25.0 ,25.0 ,10.9 ,3.38 ,510 ,-,17.14 ,0 ,0.46 ,26.6 ,0.19 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,30.57 ,""
2012/12/25 23:00,-1877 ,-2059 ,DS,DS,41.7 ,31.2 ,36.3 ,34.2 ,0.27 ,31.8 ,37.2 ,22.9 ,34.8 ,34.7 ,34.9 ,34.4 ,28.2 ,32.3 ,35.9 ,36.3 ,35.4 ,34.1 ,39.1 ,183.9 ,25.0 ,25.0 ,10.9 ,3.28 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.19 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,29.60 ,""
2012/12/26 5:00,-1910 ,-2071 ,DS,DS,41.8 ,31.0 ,36.3 ,34.2 ,0.25 ,31.7 ,37.1 ,22.8 ,34.7 ,34.7 ,34.8 ,34.3 ,28.0 ,32.2 ,35.9 ,36.3 ,35.3 ,34.0 ,39.1 ,184.1 ,24.9 ,25.0 ,10.8 ,3.31 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.20 ,0.18 ,2.22 ,1.38 ,0.18 ,0.17 ,22 ,27.36 ,""
2012/12/26 11:00,-1945 ,-2084 ,DS,DS,41.6 ,31.0 ,36.2 ,34.3 ,0.24 ,31.6 ,37.0 ,22.6 ,34.7 ,34.7 ,34.8 ,34.3 ,27.7 ,32.2 ,35.9 ,36.3 ,35.3 ,34.0 ,39.2 ,184.3 ,24.9 ,25.0 ,10.7 ,3.38 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.19 ,0.18 ,2.21 ,1.38 ,0.18 ,0.17 ,22 ,28.20 ,""
2012/12/26 17:00,-1976 ,-2107 ,DS,DS,41.7 ,31.0 ,36.1 ,34.3 ,0.25 ,31.6 ,37.0 ,22.6 ,34.7 ,34.7 ,34.8 ,34.3 ,27.9 ,32.1 ,35.9 ,36.3 ,35.2 ,34.0 ,39.1 ,184.4 ,24.9 ,25.0 ,10.5 ,3.42 ,510 ,-,17.14 ,0 ,0.46 ,26.0 ,0.20 ,0.18 ,2.21 ,1.38 ,0.18 ,0.17 ,22 ,53.00 ,""
2012/12/26 23:00,-2016 ,-2133 ,DS,DS,41.4 ,30.9 ,36.1 ,34.2 ,0.26 ,31.5 ,37.0 ,22.5 ,34.6 ,34.6 ,34.7 ,34.3 ,27.8 ,31.9 ,35.9 ,36.3 ,35.2 ,33.9 ,39.0 ,184.6 ,24.9 ,24.9 ,10.1 ,3.40 ,510 ,-,17.14 ,0 ,0.46 ,25.7 ,0.20 ,0.18 ,2.21 ,1.38 ,0.18 ,0.17 ,22 ,53.47 ,""
2012/12/27 5:00,-2028 ,-2140 ,DS,DS,41.3 ,30.7 ,36.0 ,34.1 ,0.25 ,31.4 ,36.9 ,22.3 ,34.5 ,34.6 ,34.7 ,34.2 ,26.9 ,31.7 ,35.8 ,36.3 ,35.1 ,33.8 ,39.3 ,184.7 ,24.9 ,24.9 ,9.8 ,3.45 ,511 ,-,17.15 ,0 ,0.46 ,27.0 ,0.18 ,0.18 ,2.21 ,1.38 ,0.18 ,0.17 ,21 ,51.65 ,""
2012/12/27 11:00,-2026 ,-2123 ,DS,DS,41.2 ,30.5 ,36.0 ,33.9 ,0.26 ,31.3 ,36.8 ,22.3 ,34.4 ,34.5 ,34.7 ,34.2 ,26.6 ,31.6 ,35.8 ,36.2 ,35.1 ,33.7 ,40.2 ,184.7 ,24.8 ,24.9 ,9.7 ,3.54 ,511 ,-,17.15 ,0 ,0.46 ,26.0 ,0.19 ,0.17 ,2.21 ,1.38 ,0.18 ,0.17 ,21 ,50.55 ,""
2012/12/27 17:00,-2022 ,-2133 ,DS,DS,41.1 ,30.5 ,36.0 ,33.8 ,0.25 ,31.0 ,36.8 ,22.3 ,34.4 ,34.5 ,34.6 ,34.1 ,26.6 ,31.4 ,35.7 ,36.1 ,35.0 ,33.6 ,40.4 ,184.7 ,24.8 ,24.8 ,9.6 ,3.38 ,511 ,-,17.15 ,0 ,0.46 ,26.6 ,0.20 ,0.19 ,2.21 ,1.38 ,0.18 ,0.17 ,21 ,49.64 ,""
2012/12/27 23:00,-2024 ,-2131 ,DS,DS,41.0 ,30.4 ,35.9 ,33.7 ,0.26 ,30.9 ,36.7 ,22.3 ,34.4 ,34.5 ,34.6 ,34.1 ,26.5 ,31.4 ,35.7 ,36.1 ,34.9 ,33.6 ,40.5 ,184.7 ,24.7 ,24.8 ,9.5 ,3.38 ,511 ,-,17.15 ,0 ,0.46 ,26.7 ,0.20 ,0.19 ,2.21 ,1.38 ,0.18 ,0.17 ,21 ,50.75 ,""
2012/12/28 5:00,-2041 ,-2137 ,DS,DS,41.0 ,30.4 ,35.9 ,33.8 ,0.25 ,31.0 ,36.7 ,22.3 ,34.3 ,34.3 ,34.5 ,34.1 ,26.4 ,31.3 ,35.6 ,36.0 ,34.9 ,33.6 ,40.5 ,184.8 ,24.7 ,24.8 ,9.4 ,3.37 ,511 ,-,17.15 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.21 ,1.38 ,0.18 ,0.17 ,21 ,49.33 ,""
2012/12/28 11:00,-2043 ,-2122 ,DS,DS,41.0 ,30.3 ,35.8 ,33.8 ,0.26 ,31.1 ,36.7 ,22.3 ,34.3 ,34.3 ,34.5 ,34.0 ,26.5 ,31.3 ,35.6 ,36.0 ,34.9 ,33.6 ,40.5 ,184.8 ,24.7 ,24.8 ,9.4 ,-,511 ,-,17.15 ,0 ,0.46 ,26.2 ,0.20 ,0.19 ,2.21 ,1.38 ,0.18 ,0.17 ,21 ,48.45 ,""
2012/12/28 17:00,-2012 ,-2105 ,DS,DS,41.0 ,30.3 ,35.8 ,33.8 ,0.27 ,31.2 ,36.6 ,22.3 ,34.3 ,34.3 ,34.5 ,34.0 ,26.9 ,31.5 ,35.6 ,36.0 ,34.9 ,33.6 ,40.6 ,184.7 ,24.7 ,24.7 ,9.5 ,-,511 ,-,17.15 ,0 ,0.46 ,26.0 ,0.20 ,0.19 ,2.21 ,1.37 ,0.18 ,0.17 ,21 ,51.33 ,""
2012/12/28 23:00,-1983 ,-2086 ,DS,DS,41.0 ,30.5 ,35.8 ,33.8 ,0.26 ,31.3 ,36.6 ,22.4 ,34.3 ,34.3 ,34.4 ,33.9 ,27.1 ,31.6 ,35.6 ,35.9 ,34.9 ,33.6 ,40.5 ,184.5 ,24.7 ,24.7 ,9.8 ,3.38 ,511 ,-,17.15 ,0 ,0.46 ,26.1 ,0.20 ,0.19 ,2.21 ,1.37 ,0.18 ,0.17 ,21 ,51.13 ,""
2012/12/29 5:00,-1972 ,-2077 ,DS,DS,40.9 ,30.6 ,35.8 ,33.9 ,0.24 ,31.3 ,36.6 ,22.3 ,34.2 ,34.3 ,34.4 ,33.9 ,27.1 ,31.7 ,35.6 ,35.9 ,34.9 ,33.6 ,40.5 ,184.4 ,24.6 ,24.7 ,9.9 ,3.37 ,511 ,-,17.15 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.21 ,1.37 ,0.18 ,0.17 ,22 ,54.27 ,""
2012/12/29 11:00,-2002 ,-2099 ,DS,DS,41.0 ,30.5 ,35.7 ,33.9 ,0.26 ,31.3 ,36.6 ,22.3 ,34.2 ,34.3 ,34.4 ,33.9 ,26.8 ,31.6 ,35.6 ,35.9 ,34.8 ,33.5 ,40.3 ,184.7 ,24.6 ,24.7 ,10.1 ,3.37 ,511 ,-,17.15 ,0 ,0.46 ,26.1 ,0.20 ,0.19 ,2.21 ,1.37 ,0.18 ,0.17 ,22 ,55.10 ,""
2012/12/29 17:00,-2002 ,-2101 ,DS,DS,41.4 ,30.6 ,35.7 ,33.9 ,0.24 ,31.4 ,36.6 ,22.3 ,34.2 ,34.2 ,34.4 ,33.8 ,27.5 ,31.7 ,35.6 ,35.9 ,34.8 ,33.6 ,40.3 ,184.6 ,24.6 ,24.7 ,10.3 ,3.38 ,511 ,-,17.15 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.21 ,1.37 ,0.18 ,0.17 ,22 ,53.26 ,""
2012/12/29 23:00,-1985 ,-2084 ,DS,DS,41.3 ,30.7 ,35.8 ,33.9 ,0.26 ,31.9 ,36.6 ,22.4 ,34.2 ,34.3 ,34.5 ,34.2 ,29.4 ,31.5 ,35.6 ,35.9 ,34.9 ,33.6 ,40.4 ,184.6 ,24.5 ,24.6 ,10.5 ,3.26 ,511 ,-,17.15 ,0 ,0.46 ,26.5 ,0.20 ,0.19 ,2.21 ,1.37 ,0.18 ,0.17 ,22 ,53.95 ,""
2012/12/30 5:00,-1922 ,-2051 ,DS,DS,41.3 ,30.8 ,35.7 ,34.3 ,0.26 ,32.1 ,36.7 ,22.4 ,34.2 ,34.3 ,34.5 ,34.2 ,29.6 ,31.3 ,35.6 ,35.9 ,34.9 ,33.6 ,40.4 ,184.2 ,24.5 ,24.6 ,10.7 ,3.28 ,511 ,-,17.15 ,0 ,0.46 ,26.5 ,0.19 ,0.18 ,2.21 ,1.37 ,0.18 ,0.17 ,22 ,55.47 ,""
2012/12/30 11:00,-1833 ,-2032 ,DS,DS,41.3 ,30.9 ,35.8 ,34.3 ,0.27 ,32.0 ,36.7 ,22.4 ,34.3 ,34.3 ,34.5 ,34.3 ,30.0 ,31.2 ,35.6 ,35.9 ,34.9 ,33.7 ,40.4 ,183.6 ,24.5 ,24.6 ,11.0 ,3.38 ,511 ,-,17.15 ,0 ,0.46 ,26.3 ,0.19 ,0.18 ,2.21 ,1.37 ,0.18 ,0.17 ,22 ,56.12 ,""
2012/12/30 17:00,-1728 ,-1991 ,DS,DS,41.2 ,31.0 ,35.8 ,34.3 ,0.26 ,32.1 ,36.7 ,22.6 ,34.4 ,34.3 ,34.5 ,34.2 ,30.2 ,31.2 ,35.6 ,35.9 ,35.0 ,33.7 ,40.4 ,182.8 ,24.5 ,24.5 ,11.4 ,3.38 ,511 ,-,17.15 ,0 ,0.46 ,26.9 ,0.18 ,0.17 ,2.21 ,1.38 ,0.18 ,0.17 ,22 ,57.83 ,""
2012/12/30 23:00,-1645 ,-1936 ,DS,DS,41.4 ,31.1 ,35.9 ,34.7 ,0.25 ,32.3 ,36.8 ,22.6 ,34.6 ,34.3 ,34.5 ,34.2 ,30.4 ,31.8 ,35.6 ,35.9 ,35.0 ,33.8 ,40.4 ,182.2 ,24.5 ,24.5 ,11.8 ,3.17 ,511 ,-,17.15 ,0 ,0.46 ,26.4 ,0.18 ,0.17 ,2.21 ,1.37 ,0.18 ,0.17 ,22 ,51.42 ,""
2012/12/31 5:00,-1706 ,-1995 ,DS,DS,41.7 ,30.9 ,35.8 ,34.7 ,0.25 ,32.0 ,36.8 ,22.7 ,34.5 ,34.3 ,34.5 ,34.1 ,29.2 ,32.0 ,35.5 ,35.9 ,35.0 ,33.7 ,40.0 ,182.6 ,24.5 ,24.5 ,12.2 ,3.38 ,511 ,-,17.15 ,0 ,0.46 ,26.5 ,0.18 ,0.18 ,2.21 ,1.37 ,0.18 ,0.17 ,22 ,53.97 ,""
2012/12/31 11:00,-1758 ,-2018 ,DS,DS,41.5 ,31.0 ,35.8 ,34.7 ,0.26 ,32.1 ,36.8 ,22.6 ,34.5 ,34.3 ,34.5 ,34.1 ,29.3 ,31.9 ,35.6 ,35.9 ,34.9 ,33.7 ,40.0 ,182.9 ,24.4 ,24.5 ,12.4 ,3.28 ,511 ,-,17.15 ,0 ,0.46 ,26.7 ,0.19 ,0.18 ,2.21 ,1.37 ,0.18 ,0.17 ,23 ,52.21 ,""
2012/12/31 17:00,-1793 ,-2034 ,DS,DS,41.6 ,30.9 ,35.8 ,34.6 ,0.26 ,32.0 ,36.8 ,22.5 ,34.4 ,34.3 ,34.4 ,34.1 ,29.8 ,31.9 ,35.5 ,35.9 ,34.9 ,33.6 ,39.8 ,183.1 ,24.4 ,24.5 ,12.3 ,3.28 ,511 ,-,17.15 ,0 ,0.46 ,26.2 ,0.19 ,0.18 ,2.21 ,1.38 ,0.18 ,0.17 ,23 ,50.78 ,""
2012/12/31 23:00,-1846 ,-2045 ,DS,DS,41.7 ,30.8 ,35.7 ,34.7 ,0.26 ,32.1 ,36.8 ,22.5 ,34.5 ,34.3 ,34.5 ,34.2 ,30.3 ,31.9 ,35.5 ,35.9 ,34.9 ,33.6 ,39.6 ,183.4 ,24.4 ,24.5 ,12.1 ,3.29 ,511 ,-,17.15 ,0 ,0.46 ,26.1 ,0.19 ,0.18 ,2.21 ,1.37 ,0.18 ,0.17 ,22 ,49.13 ,""
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,"note"
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,��,�~100mm,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,Instrument failure,,,""
